Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,4,5,45,22.0,6.5,2.25,6.45,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,2.4,6.7,14.0,12.39,0.0
2018,4,4,6,15,131.0,29.0,2.6,7.15,43.5,32.01,15.02
2018,4,4,6,30,218.0,45.0,2.8,7.6,73.0,67.3,42.08
2018,4,4,6,45,272.0,60.0,3.0,8.1,111.5,106.73,74.39
2018,4,4,7,0,326.0,75.0,3.2,8.6,150.0,152.92,114.4
2018,4,4,7,15,313.5,96.0,3.15,9.05,183.0,191.98,151.13
2018,4,4,7,30,301.0,117.0,3.1,9.5,216.0,225.61,182.33
2018,4,4,7,45,485.5,109.0,3.1,10.0,300.5,317.67,259.06
2018,4,4,8,0,670.0,101.0,3.1,10.5,385.0,429.57,351.53
2018,4,4,8,15,633.5,122.5,3.1,11.05,417.0,471.52,386.37
2018,4,4,8,30,597.0,144.0,3.1,11.6,449.0,508.07,415.5
2018,4,4,8,45,599.5,159.5,3.05,12.1,490.0,558.03,454.02
2018,4,4,9,0,602.0,175.0,3.0,12.6,531.0,606.68,490.21
2018,4,4,9,15,619.5,181.5,3.0,13.05,570.5,655.77,526.35
2018,4,4,9,30,637.0,188.0,3.0,13.5,610.0,704.44,561.3
2018,4,4,9,45,508.0,249.0,3.0,13.95,597.0,686.45,543.08
2018,4,4,10,0,379.0,310.0,3.0,14.4,584.0,651.39,512.46
2018,4,4,10,15,552.0,255.0,3.05,14.7,672.5,769.97,602.72
2018,4,4,10,30,725.0,200.0,3.1,15.0,761.0,891.12,689.97
2018,4,4,10,45,741.5,200.5,3.15,15.35,788.5,926.59,712.26
2018,4,4,11,0,758.0,201.0,3.2,15.7,816.0,959.76,733.56
2018,4,4,11,15,686.0,241.5,3.2,15.85,805.5,946.27,722.99
2018,4,4,11,30,614.0,282.0,3.2,16.0,795.0,926.2,706.39
2018,4,4,11,45,697.5,240.0,3.15,16.2,827.5,973.03,739.56
2018,4,4,12,0,781.0,198.0,3.1,16.4,860.0,1015.79,766.97
2018,4,4,12,15,869.5,152.5,3.1,16.4,888.5,1050.29,789.67
2018,4,4,12,30,958.0,107.0,3.1,16.4,917.0,1077.6,807.62
2018,4,4,12,45,930.0,119.5,3.15,16.4,899.0,1056.17,793.83
2018,4,4,13,0,902.0,132.0,3.2,16.4,881.0,1031.23,778.17
2018,4,4,13,15,697.0,220.5,3.25,16.2,792.0,927.93,709.44
2018,4,4,13,30,492.0,309.0,3.3,16.0,703.0,808.69,622.97
2018,4,4,13,45,469.5,307.0,3.35,15.8,674.0,772.73,598.98
2018,4,4,14,0,447.0,305.0,3.4,15.6,645.0,735.88,573.43
2018,4,4,14,15,379.0,310.5,3.45,15.45,590.5,657.76,516.29
2018,4,4,14,30,311.0,316.0,3.5,15.3,536.0,592.95,467.92
2018,4,4,14,45,293.0,300.5,3.55,15.1,499.0,549.16,436.11
2018,4,4,15,0,275.0,285.0,3.6,14.9,462.0,505.89,404.07
2018,4,4,15,15,243.0,271.0,3.6,14.9,419.5,447.22,359.03
2018,4,4,15,30,211.0,257.0,3.6,14.9,377.0,399.44,321.77
2018,4,4,15,45,200.5,233.5,3.5,14.3,340.0,357.46,289.55
2018,4,4,16,0,190.0,210.0,3.4,13.7,303.0,316.24,257.25
2018,4,4,16,15,158.5,187.0,3.25,13.25,259.0,266.0,216.66
2018,4,4,16,30,127.0,164.0,3.1,12.8,215.0,219.15,178.3
2018,4,4,16,45,136.0,142.0,3.0,12.3,189.5,192.32,155.74
2018,4,4,17,0,145.0,120.0,2.9,11.8,164.0,164.41,131.41
2018,4,4,17,15,115.0,98.5,2.7,11.15,129.0,125.81,98.54
2018,4,4,17,30,85.0,77.0,2.5,10.5,94.0,91.01,68.98
2018,4,4,17,45,61.0,56.5,2.3,9.85,67.0,61.92,44.35
2018,4,4,18,0,37.0,36.0,2.1,9.2,40.0,36.15,22.63
2018,4,4,18,15,26.0,21.0,2.2,8.95,23.0,18.52,0.0
2018,4,4,18,30,15.0,6.0,2.3,8.7,6.0,5.72,0.0
2018,4,4,18,45,7.5,3.0,2.35,8.5,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.5,2.0,6.85,2.5,0.0,0.0
2018,4,5,6,0,8.0,5.0,2.1,7.3,5.0,4.77,0.0
2018,4,5,6,15,4.0,9.5,2.25,7.7,9.5,9.1,1.27
2018,4,5,6,30,0.0,14.0,2.4,8.1,14.0,12.97,5.42
2018,4,5,6,45,0.0,18.0,2.55,8.5,18.0,16.68,8.85
2018,4,5,7,0,0.0,22.0,2.7,8.9,22.0,20.39,12.19
2018,4,5,7,15,0.5,39.0,2.7,9.1,39.0,36.36,26.15
2018,4,5,7,30,1.0,56.0,2.7,9.3,56.0,52.41,40.04
2018,4,5,7,45,12.0,94.5,2.7,9.5,99.5,93.36,75.06
2018,4,5,8,0,23.0,133.0,2.7,9.7,143.0,139.08,113.62
2018,4,5,8,15,60.5,174.0,2.75,10.3,204.5,201.32,165.32
2018,4,5,8,30,98.0,215.0,2.8,10.9,266.0,268.17,219.8
2018,4,5,8,45,135.5,234.5,2.85,11.55,311.5,323.7,264.17
2018,4,5,9,0,173.0,254.0,2.9,12.2,357.0,376.81,305.92
2018,4,5,9,15,230.5,260.5,2.85,12.7,408.0,442.4,357.19
2018,4,5,9,30,288.0,267.0,2.8,13.2,459.0,504.76,404.96
2018,4,5,9,45,167.5,269.5,2.75,13.7,382.5,412.77,330.05
2018,4,5,10,0,47.0,272.0,2.7,14.2,306.0,310.12,245.92
2018,4,5,10,15,40.5,278.5,2.65,14.4,308.5,312.86,247.59
2018,4,5,10,30,34.0,285.0,2.6,14.6,311.0,315.09,248.48
2018,4,5,10,45,22.5,253.0,2.55,14.8,270.5,272.2,214.25
2018,4,5,11,0,11.0,221.0,2.5,15.0,230.0,220.97,173.38
2018,4,5,11,15,31.0,286.0,2.6,15.05,312.0,315.93,248.27
2018,4,5,11,30,51.0,351.0,2.7,15.1,394.0,404.61,316.21
2018,4,5,11,45,50.5,359.0,2.8,15.15,402.0,413.19,322.21
2018,4,5,12,0,50.0,367.0,2.9,15.2,410.0,421.52,328.43
2018,4,5,12,15,33.0,316.0,3.05,15.0,344.5,350.52,274.33
2018,4,5,12,30,16.0,265.0,3.2,14.8,279.0,269.97,211.95
2018,4,5,12,45,13.0,239.5,3.35,14.55,250.5,241.6,190.14
2018,4,5,13,0,10.0,214.0,3.5,14.3,222.0,213.4,168.1
2018,4,5,13,15,13.0,239.0,3.5,14.05,249.5,240.71,190.21
2018,4,5,13,30,16.0,264.0,3.5,13.8,277.0,268.05,212.19
2018,4,5,13,45,14.5,252.0,3.5,13.55,263.5,254.37,201.67
2018,4,5,14,0,13.0,240.0,3.5,13.3,250.0,240.75,191.28
2018,4,5,14,15,11.0,223.5,3.4,12.95,231.5,222.35,177.04
2018,4,5,14,30,9.0,207.0,3.3,12.6,213.0,204.11,162.84
2018,4,5,14,45,6.0,185.5,3.2,12.25,189.5,180.39,144.06
2018,4,5,15,0,3.0,164.0,3.1,11.9,166.0,157.02,125.4
2018,4,5,15,15,2.0,152.0,3.1,11.9,153.5,144.6,115.51
2018,4,5,15,30,1.0,140.0,3.1,11.9,141.0,132.31,105.67
2018,4,5,15,45,3.5,144.0,2.8,11.25,146.0,137.71,110.79
2018,4,5,16,0,6.0,148.0,2.5,10.6,151.0,142.88,115.73
2018,4,5,16,15,12.5,143.0,2.3,10.35,148.5,141.06,114.68
2018,4,5,16,30,19.0,138.0,2.1,10.1,146.0,138.5,112.88
2018,4,5,16,45,22.5,123.5,1.95,9.85,131.5,124.82,101.49
2018,4,5,17,0,26.0,109.0,1.8,9.6,117.0,112.59,91.05
2018,4,5,17,15,14.0,87.5,1.7,9.4,91.5,85.47,67.99
2018,4,5,17,30,2.0,66.0,1.6,9.2,66.0,61.86,47.83
2018,4,5,17,45,1.0,47.5,1.5,9.0,47.5,44.2,32.19
2018,4,5,18,0,0.0,29.0,1.4,8.8,29.0,26.87,16.54
2018,4,5,18,15,4.5,16.5,1.3,8.75,16.5,15.35,0.0
2018,4,5,18,30,9.0,4.0,1.2,8.7,4.0,3.81,0.0
2018,4,5,18,45,4.5,2.0,1.1,8.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,8.9,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,9.0,3.0,2.86,0.0
2018,4,6,6,15,0.0,4.5,2.1,9.15,4.5,4.16,0.0
2018,4,6,6,30,0.0,6.0,2.3,9.3,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,2.5,9.4,7.5,6.94,0.37
2018,4,6,7,0,0.0,9.0,2.7,9.5,9.0,8.33,1.63
2018,4,6,7,15,0.0,12.0,2.85,9.75,12.0,11.12,4.07
2018,4,6,7,30,0.0,15.0,3.0,10.0,15.0,13.9,6.49
2018,4,6,7,45,0.0,27.5,3.2,10.2,27.5,25.52,16.54
2018,4,6,8,0,0.0,40.0,3.4,10.4,40.0,37.16,26.49
2018,4,6,8,15,0.0,44.5,3.4,10.75,44.5,41.36,29.94
2018,4,6,8,30,0.0,49.0,3.4,11.1,49.0,45.57,33.36
2018,4,6,8,45,0.0,68.0,3.45,11.45,68.0,63.31,48.21
2018,4,6,9,0,0.0,87.0,3.5,11.8,87.0,81.08,62.9
2018,4,6,9,15,0.0,85.5,3.5,12.15,85.5,79.7,61.47
2018,4,6,9,30,0.0,84.0,3.5,12.5,84.0,78.32,60.07
2018,4,6,9,45,0.0,75.5,3.55,12.9,75.5,70.39,53.27
2018,4,6,10,0,0.0,67.0,3.6,13.3,67.0,62.47,46.51
2018,4,6,10,15,0.0,84.0,3.6,13.45,84.0,78.39,59.55
2018,4,6,10,30,0.0,101.0,3.6,13.6,101.0,94.44,72.6
2018,4,6,10,45,1.5,118.0,3.55,13.8,119.0,112.06,86.9
2018,4,6,11,0,3.0,135.0,3.5,14.0,137.0,129.82,101.23
2018,4,6,11,15,7.0,175.5,3.55,14.05,181.0,172.85,135.99
2018,4,6,11,30,11.0,216.0,3.6,14.1,225.0,216.41,170.75
2018,4,6,11,45,12.0,229.0,3.6,14.2,239.0,230.29,181.56
2018,4,6,12,0,13.0,242.0,3.6,14.3,253.0,244.17,192.42
2018,4,6,12,15,13.5,248.5,3.6,14.35,260.0,251.1,197.82
2018,4,6,12,30,14.0,255.0,3.6,14.4,267.0,257.98,203.21
2018,4,6,12,45,11.0,224.5,3.6,14.4,234.0,224.79,176.98
2018,4,6,13,0,8.0,194.0,3.6,14.4,201.0,191.86,150.85
2018,4,6,13,15,5.5,164.0,3.6,14.4,168.5,160.18,125.53
2018,4,6,13,30,3.0,134.0,3.6,14.4,136.0,128.8,100.25
2018,4,6,13,45,4.0,150.0,3.6,14.4,153.0,144.97,113.55
2018,4,6,14,0,5.0,166.0,3.6,14.4,170.0,161.16,126.79
2018,4,6,14,15,5.0,159.0,3.5,14.35,163.0,154.21,121.36
2018,4,6,14,30,5.0,152.0,3.4,14.3,156.0,147.26,115.96
2018,4,6,14,45,8.5,157.0,3.25,14.25,163.0,154.64,122.34
2018,4,6,15,0,12.0,162.0,3.1,14.2,170.0,161.75,128.49
2018,4,6,15,15,10.0,165.0,3.1,14.2,171.5,162.77,129.53
2018,4,6,15,30,8.0,168.0,3.1,14.2,173.0,163.97,130.79
2018,4,6,15,45,62.5,181.0,2.8,14.05,212.5,213.89,172.93
2018,4,6,16,0,117.0,194.0,2.5,13.9,252.0,259.1,210.17
2018,4,6,16,15,95.5,168.5,2.45,13.75,212.5,215.47,174.59
2018,4,6,16,30,74.0,143.0,2.4,13.6,173.0,170.4,137.63
2018,4,6,16,45,37.0,93.5,2.35,13.5,108.5,103.22,81.83
2018,4,6,17,0,0.0,44.0,2.3,13.4,44.0,40.87,29.5
2018,4,6,17,15,12.5,44.5,2.1,13.2,47.0,45.19,32.85
2018,4,6,17,30,25.0,45.0,1.9,13.0,50.0,47.31,33.87
2018,4,6,17,45,16.5,33.5,1.75,12.85,36.5,33.69,22.17
2018,4,6,18,0,8.0,22.0,1.6,12.7,23.0,21.25,11.46
2018,4,6,18,15,4.0,12.0,1.65,12.65,12.5,11.31,0.0
2018,4,6,18,30,0.0,2.0,1.7,12.6,2.0,1.91,0.0
2018,4,6,18,45,0.0,1.0,1.75,12.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,7,5,45,10.0,7.5,3.4,10.7,8.0,7.15,0.0
2018,4,7,6,0,20.0,15.0,3.3,10.6,16.0,13.3,0.0
2018,4,7,6,15,44.0,32.0,3.4,10.75,37.5,31.63,18.31
2018,4,7,6,30,68.0,49.0,3.5,10.9,59.0,53.98,37.07
2018,4,7,6,45,68.0,68.5,3.6,11.0,82.0,77.62,58.01
2018,4,7,7,0,68.0,88.0,3.7,11.1,105.0,99.71,77.81
2018,4,7,7,15,123.0,111.5,3.85,11.25,150.5,145.94,116.48
2018,4,7,7,30,178.0,135.0,4.0,11.4,196.0,197.26,159.81
2018,4,7,7,45,182.5,159.0,4.1,11.6,230.5,234.35,191.65
2018,4,7,8,0,187.0,183.0,4.2,11.8,265.0,271.87,223.18
2018,4,7,8,15,193.0,206.5,4.2,12.05,299.5,310.05,254.46
2018,4,7,8,30,199.0,230.0,4.2,12.3,334.0,348.65,285.42
2018,4,7,8,45,189.5,251.5,4.2,12.55,358.0,375.61,306.27
2018,4,7,9,0,180.0,273.0,4.2,12.8,382.0,401.29,325.66
2018,4,7,9,15,228.0,269.0,4.2,13.1,416.5,441.33,357.56
2018,4,7,9,30,276.0,265.0,4.2,13.4,451.0,493.62,398.48
2018,4,7,9,45,343.5,277.0,4.2,13.7,521.0,573.33,459.92
2018,4,7,10,0,411.0,289.0,4.2,14.0,591.0,666.73,529.92
2018,4,7,10,15,521.0,262.0,4.25,14.2,661.0,751.23,594.15
2018,4,7,10,30,631.0,235.0,4.3,14.4,731.0,843.43,662.62
2018,4,7,10,45,587.5,262.0,4.35,14.65,733.5,844.45,660.59
2018,4,7,11,0,544.0,289.0,4.4,14.9,736.0,844.84,658.61
2018,4,7,11,15,676.5,234.0,4.5,14.95,800.0,930.44,723.34
2018,4,7,11,30,809.0,179.0,4.6,15.0,864.0,1006.5,776.43
2018,4,7,11,45,829.0,171.5,4.7,15.05,878.0,1026.19,790.01
2018,4,7,12,0,849.0,164.0,4.8,15.1,892.0,1042.47,801.77
2018,4,7,12,15,853.0,164.0,4.85,15.1,894.5,1047.04,805.25
2018,4,7,12,30,857.0,164.0,4.9,15.1,897.0,1047.92,806.4
2018,4,7,12,45,856.0,165.0,5.0,15.1,890.5,1041.16,802.85
2018,4,7,13,0,855.0,166.0,5.1,15.1,884.0,1030.76,796.9
2018,4,7,13,15,837.5,169.5,5.15,15.0,861.0,1003.46,779.06
2018,4,7,13,30,820.0,173.0,5.2,14.9,838.0,973.25,759.19
2018,4,7,13,45,837.0,160.0,5.2,14.8,821.5,955.16,747.59
2018,4,7,14,0,854.0,147.0,5.2,14.7,805.0,932.81,732.92
2018,4,7,14,15,846.5,144.0,5.25,14.5,773.5,895.59,708.08
2018,4,7,14,30,839.0,141.0,5.3,14.3,742.0,855.76,681.17
2018,4,7,14,45,829.5,136.5,5.3,14.05,704.5,810.4,649.72
2018,4,7,15,0,820.0,132.0,5.3,13.8,667.0,763.02,616.42
2018,4,7,15,15,801.0,128.0,5.3,13.8,622.0,707.72,574.96
2018,4,7,15,30,782.0,124.0,5.3,13.8,577.0,653.38,532.69
2018,4,7,15,45,759.5,119.0,5.15,13.2,528.5,593.72,485.96
2018,4,7,16,0,737.0,114.0,5.0,12.6,480.0,534.45,438.26
2018,4,7,16,15,707.5,107.0,4.85,12.2,428.0,470.38,385.03
2018,4,7,16,30,678.0,100.0,4.7,11.8,376.0,408.17,331.82
2018,4,7,16,45,627.0,94.5,4.5,11.45,322.0,341.47,273.65
2018,4,7,17,0,576.0,89.0,4.3,11.1,268.0,279.8,218.7
2018,4,7,17,15,473.5,80.0,3.9,10.55,209.0,204.93,154.06
2018,4,7,17,30,371.0,71.0,3.5,10.0,150.0,144.46,102.91
2018,4,7,17,45,293.5,57.5,3.1,9.4,109.0,95.61,62.79
2018,4,7,18,0,216.0,44.0,2.7,8.8,68.0,56.4,33.37
2018,4,7,18,15,123.5,27.0,2.55,8.5,39.0,23.2,5.16
2018,4,7,18,30,31.0,10.0,2.4,8.2,10.0,9.53,0.0
2018,4,7,18,45,15.5,5.0,2.25,7.85,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,8,5,45,66.0,11.0,1.55,5.6,14.5,10.48,0.0
2018,4,8,6,0,132.0,22.0,1.6,6.1,29.0,17.57,0.0
2018,4,8,6,15,262.5,35.5,1.95,6.65,68.5,46.65,24.59
2018,4,8,6,30,393.0,49.0,2.3,7.2,108.0,94.78,58.14
2018,4,8,6,45,482.5,57.5,2.6,7.75,158.5,146.07,99.57
2018,4,8,7,0,572.0,66.0,2.9,8.3,209.0,208.36,153.46
2018,4,8,7,15,628.5,71.5,3.0,8.65,262.5,268.21,207.79
2018,4,8,7,30,685.0,77.0,3.1,9.0,316.0,334.16,266.98
2018,4,8,7,45,724.5,81.5,3.2,9.35,370.0,397.6,323.23
2018,4,8,8,0,764.0,86.0,3.3,9.7,424.0,464.27,380.55
2018,4,8,8,15,791.0,90.0,3.25,10.1,475.5,526.58,432.3
2018,4,8,8,30,818.0,94.0,3.2,10.5,527.0,590.03,483.14
2018,4,8,8,45,837.5,97.0,3.2,10.95,574.5,648.42,528.46
2018,4,8,9,0,857.0,100.0,3.2,11.4,622.0,706.48,572.12
2018,4,8,9,15,874.5,101.5,3.15,11.75,665.5,760.79,610.08
2018,4,8,9,30,892.0,103.0,3.1,12.1,709.0,809.47,642.84
2018,4,8,9,45,906.5,103.0,3.05,12.5,747.0,856.56,673.79
2018,4,8,10,0,921.0,103.0,3.0,12.9,785.0,901.62,702.78
2018,4,8,10,15,928.0,105.0,3.0,13.2,815.0,939.89,727.25
2018,4,8,10,30,935.0,107.0,3.0,13.5,845.0,975.15,749.48
2018,4,8,10,45,939.5,109.0,3.0,13.8,868.0,1004.88,767.79
2018,4,8,11,0,944.0,111.0,3.0,14.1,891.0,1031.13,783.72
2018,4,8,11,15,947.0,111.5,3.0,14.35,905.5,1050.71,795.32
2018,4,8,11,30,950.0,112.0,3.0,14.6,920.0,1066.53,804.51
2018,4,8,11,45,950.5,113.0,3.0,14.85,926.5,1076.54,809.96
2018,4,8,12,0,951.0,114.0,3.0,15.1,933.0,1082.6,812.96
2018,4,8,12,15,951.0,113.5,3.0,15.25,931.5,1082.6,812.42
2018,4,8,12,30,951.0,113.0,3.0,15.4,930.0,1078.63,809.45
2018,4,8,12,45,949.5,112.5,3.0,15.55,920.5,1069.21,803.06
2018,4,8,13,0,948.0,112.0,3.0,15.7,911.0,1055.91,794.26
2018,4,8,13,15,943.5,110.5,2.95,15.8,892.5,1034.81,780.07
2018,4,8,13,30,939.0,109.0,2.9,15.9,874.0,1010.08,763.6
2018,4,8,13,45,932.5,107.5,2.85,15.95,848.0,980.01,743.75
2018,4,8,14,0,926.0,106.0,2.8,16.0,822.0,946.69,721.72
2018,4,8,14,15,916.5,104.5,2.8,16.0,789.0,907.72,696.3
2018,4,8,14,30,907.0,103.0,2.8,16.0,756.0,866.08,668.85
2018,4,8,14,45,894.5,101.5,2.75,15.95,717.0,819.63,637.54
2018,4,8,15,0,882.0,100.0,2.7,15.9,678.0,771.22,604.53
2018,4,8,15,15,866.0,97.5,2.7,15.9,633.5,721.09,570.04
2018,4,8,15,30,850.0,95.0,2.7,15.9,589.0,665.86,529.34
2018,4,8,15,45,827.0,92.0,2.65,15.65,539.5,605.1,483.24
2018,4,8,16,0,804.0,89.0,2.6,15.4,490.0,544.6,435.92
2018,4,8,16,15,771.0,85.5,2.45,14.95,437.0,479.22,383.29
2018,4,8,16,30,738.0,82.0,2.3,14.5,384.0,415.85,330.59
2018,4,8,16,45,692.0,77.5,2.15,14.1,330.0,348.86,273.51
2018,4,8,17,0,646.0,73.0,2.0,13.7,276.0,286.23,218.64
2018,4,8,17,15,578.0,66.5,1.9,12.85,223.0,220.59,161.61
2018,4,8,17,30,510.0,60.0,1.8,12.0,170.0,162.76,111.52
2018,4,8,17,45,404.0,50.5,1.7,11.1,122.5,105.06,65.39
2018,4,8,18,0,298.0,41.0,1.6,10.2,75.0,59.47,32.88
2018,4,8,18,15,174.0,25.5,1.65,9.8,43.0,22.38,5.92
2018,4,8,18,30,50.0,10.0,1.7,9.4,11.0,9.53,0.0
2018,4,8,18,45,25.0,5.0,1.7,8.95,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,5,45,15.5,9.5,1.2,5.7,10.5,9.05,0.0
2018,4,9,6,0,31.0,19.0,1.2,6.1,21.0,16.61,0.0
2018,4,9,6,15,58.0,37.5,1.55,6.75,45.0,37.51,23.61
2018,4,9,6,30,85.0,56.0,1.9,7.4,69.0,62.7,44.49
2018,4,9,6,45,108.5,77.0,2.25,8.1,100.5,93.2,70.45
2018,4,9,7,0,132.0,98.0,2.6,8.8,132.0,126.84,99.55
2018,4,9,7,15,196.0,116.5,2.6,9.3,179.5,175.99,140.9
2018,4,9,7,30,260.0,135.0,2.6,9.8,227.0,231.0,187.37
2018,4,9,7,45,259.0,158.5,2.65,10.25,262.0,270.72,221.5
2018,4,9,8,0,258.0,182.0,2.7,10.7,297.0,310.11,254.35
2018,4,9,8,15,253.5,204.5,2.65,11.3,328.5,346.19,283.28
2018,4,9,8,30,249.0,227.0,2.6,11.9,360.0,381.41,310.61
2018,4,9,8,45,233.0,253.5,2.55,12.45,386.5,405.68,328.47
2018,4,9,9,0,217.0,280.0,2.5,13.0,413.0,434.02,348.89
2018,4,9,9,15,328.5,271.5,2.5,13.6,488.5,526.15,420.45
2018,4,9,9,30,440.0,263.0,2.5,14.2,564.0,628.13,496.99
2018,4,9,9,45,624.5,209.0,2.45,14.8,660.5,746.34,584.87
2018,4,9,10,0,809.0,155.0,2.4,15.4,757.0,867.88,669.0
2018,4,9,10,15,855.5,141.0,2.35,15.85,799.5,921.47,702.09
2018,4,9,10,30,902.0,127.0,2.3,16.3,842.0,967.03,729.72
2018,4,9,10,45,901.5,131.0,2.25,16.75,862.0,993.25,744.11
2018,4,9,11,0,901.0,135.0,2.2,17.2,882.0,1015.9,756.23
2018,4,9,11,15,913.0,130.5,2.15,17.5,899.0,1038.25,768.56
2018,4,9,11,30,925.0,126.0,2.1,17.8,916.0,1057.21,778.65
2018,4,9,11,45,928.0,125.5,2.05,18.15,923.0,1067.83,783.26
2018,4,9,12,0,931.0,125.0,2.0,18.5,930.0,1074.63,785.6
2018,4,9,12,15,936.0,121.5,2.0,18.7,929.5,1076.4,786.03
2018,4,9,12,30,941.0,118.0,2.0,18.9,929.0,1074.23,784.16
2018,4,9,12,45,919.0,128.0,1.95,19.15,913.0,1055.59,771.09
2018,4,9,13,0,897.0,138.0,1.9,19.4,897.0,1033.46,756.11
2018,4,9,13,15,883.0,141.0,1.8,19.55,875.5,1017.17,744.62
2018,4,9,13,30,869.0,144.0,1.7,19.7,854.0,989.01,725.5
2018,4,9,13,45,761.5,189.0,1.6,19.9,797.5,920.86,680.32
2018,4,9,14,0,654.0,234.0,1.5,20.1,741.0,848.86,631.52
2018,4,9,14,15,639.0,226.5,1.35,20.2,705.5,806.01,602.07
2018,4,9,14,30,624.0,219.0,1.2,20.3,670.0,761.76,571.09
2018,4,9,14,45,607.0,210.0,1.05,20.4,629.5,713.3,536.95
2018,4,9,15,0,590.0,201.0,0.9,20.5,589.0,660.78,499.71
2018,4,9,15,15,484.0,211.0,0.9,20.5,515.5,568.43,433.93
2018,4,9,15,30,378.0,221.0,0.9,20.5,442.0,476.85,367.36
2018,4,9,15,45,425.5,194.5,0.5,20.5,423.5,464.77,357.01
2018,4,9,16,0,473.0,168.0,0.1,20.5,405.0,439.77,335.69
2018,4,9,16,15,479.0,147.5,0.2,20.1,366.0,394.15,302.35
2018,4,9,16,30,485.0,127.0,0.3,19.7,327.0,347.06,266.49
2018,4,9,16,45,401.0,116.5,0.45,19.3,266.5,274.21,210.12
2018,4,9,17,0,317.0,106.0,0.6,18.9,206.0,210.75,159.9
2018,4,9,17,15,297.5,89.5,0.75,17.95,170.0,168.08,124.21
2018,4,9,17,30,278.0,73.0,0.9,17.0,134.0,127.68,89.73
2018,4,9,17,45,140.0,54.0,1.0,16.0,84.5,70.47,47.1
2018,4,9,18,0,2.0,35.0,1.1,15.0,35.0,32.43,20.87
2018,4,9,18,15,6.5,21.5,1.2,14.5,21.5,19.62,5.99
2018,4,9,18,30,11.0,8.0,1.3,14.0,8.0,7.63,0.0
2018,4,9,18,45,5.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.5,2.25,9.15,5.5,5.24,0.0
2018,4,10,6,0,0.0,11.0,2.3,9.3,11.0,10.19,0.0
2018,4,10,6,15,0.0,25.0,2.4,9.7,25.0,23.21,13.56
2018,4,10,6,30,0.0,39.0,2.5,10.1,39.0,36.21,25.33
2018,4,10,6,45,4.5,56.0,2.65,10.5,57.0,52.86,39.82
2018,4,10,7,0,9.0,73.0,2.8,10.9,75.0,70.2,54.77
2018,4,10,7,15,34.0,100.0,2.85,11.2,111.5,105.46,84.37
2018,4,10,7,30,59.0,127.0,2.9,11.5,148.0,143.17,115.97
2018,4,10,7,45,102.5,157.5,2.95,11.75,201.0,199.16,162.52
2018,4,10,8,0,146.0,188.0,3.0,12.0,254.0,257.43,210.47
2018,4,10,8,15,138.5,205.5,3.1,12.15,273.5,279.93,228.65
2018,4,10,8,30,131.0,223.0,3.2,12.3,293.0,301.42,245.67
2018,4,10,8,45,131.5,244.0,3.3,12.45,319.5,330.65,268.65
2018,4,10,9,0,132.0,265.0,3.4,12.6,346.0,359.73,291.15
2018,4,10,9,15,102.0,283.5,3.45,12.75,349.0,355.59,286.44
2018,4,10,9,30,72.0,302.0,3.5,12.9,352.0,355.87,285.12
2018,4,10,9,45,92.0,329.0,3.55,13.0,396.0,403.44,322.2
2018,4,10,10,0,112.0,356.0,3.6,13.1,440.0,452.42,359.75
2018,4,10,10,15,106.0,366.0,3.55,13.2,448.0,461.49,365.57
2018,4,10,10,30,100.0,376.0,3.5,13.3,456.0,469.86,371.02
2018,4,10,10,45,103.0,387.0,3.45,13.45,471.0,487.07,383.42
2018,4,10,11,0,106.0,398.0,3.4,13.6,486.0,504.05,395.55
2018,4,10,11,15,65.0,353.0,3.35,13.6,407.5,418.28,328.99
2018,4,10,11,30,24.0,308.0,3.3,13.6,329.0,331.54,260.87
2018,4,10,11,45,30.5,331.5,3.25,13.6,358.0,362.91,285.47
2018,4,10,12,0,37.0,355.0,3.2,13.6,387.0,394.34,309.53
2018,4,10,12,15,60.5,386.5,3.25,13.6,439.0,451.3,353.62
2018,4,10,12,30,84.0,418.0,3.3,13.6,491.0,508.13,396.98
2018,4,10,12,45,104.0,408.0,3.35,13.55,497.0,516.5,404.15
2018,4,10,13,0,124.0,398.0,3.4,13.5,503.0,536.49,420.17
2018,4,10,13,15,66.0,293.0,3.45,13.45,349.0,355.5,281.54
2018,4,10,13,30,8.0,188.0,3.5,13.4,195.0,185.53,146.21
2018,4,10,13,45,22.0,233.0,3.55,13.35,250.5,249.96,198.75
2018,4,10,14,0,36.0,278.0,3.6,13.3,306.0,307.73,244.99
2018,4,10,14,15,59.0,307.5,3.65,13.15,351.0,356.7,284.44
2018,4,10,14,30,82.0,337.0,3.7,13.0,396.0,404.21,322.46
2018,4,10,14,45,58.5,299.5,3.75,12.85,340.5,343.19,274.75
2018,4,10,15,0,35.0,262.0,3.8,12.7,285.0,284.29,228.31
2018,4,10,15,15,28.5,237.0,3.8,12.7,255.0,252.4,203.24
2018,4,10,15,30,22.0,212.0,3.8,12.7,225.0,215.78,174.01
2018,4,10,15,45,63.0,212.0,3.9,12.4,244.5,244.72,199.12
2018,4,10,16,0,104.0,212.0,4.0,12.1,264.0,263.83,215.7
2018,4,10,16,15,92.5,182.0,3.95,11.9,225.0,222.08,181.58
2018,4,10,16,30,81.0,152.0,3.9,11.7,186.0,181.77,148.28
2018,4,10,16,45,55.0,103.0,3.85,11.5,124.5,119.04,95.7
2018,4,10,17,0,29.0,54.0,3.8,11.3,63.0,60.28,45.85
2018,4,10,17,15,25.5,59.5,3.45,10.75,66.5,62.74,47.91
2018,4,10,17,30,22.0,65.0,3.1,10.2,70.0,65.41,50.01
2018,4,10,17,45,103.0,49.0,2.75,9.65,62.5,60.71,41.82
2018,4,10,18,0,184.0,33.0,2.4,9.1,55.0,43.79,24.35
2018,4,10,18,15,137.5,23.5,2.4,8.7,35.5,20.36,6.84
2018,4,10,18,30,91.0,14.0,2.4,8.3,16.0,13.34,0.0
2018,4,10,18,45,45.5,7.0,2.4,7.9,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,11,5,45,5.5,8.5,2.55,6.8,9.0,8.1,0.0
2018,4,11,6,0,11.0,17.0,2.5,6.9,18.0,15.77,3.21
2018,4,11,6,15,13.5,29.0,2.6,7.25,31.0,27.8,17.24
2018,4,11,6,30,16.0,41.0,2.7,7.6,44.0,40.33,28.49
2018,4,11,6,45,27.0,58.0,2.85,7.9,64.5,59.5,45.08
2018,4,11,7,0,38.0,75.0,3.0,8.2,85.0,80.23,63.07
2018,4,11,7,15,184.5,102.0,3.0,8.45,167.0,158.77,127.32
2018,4,11,7,30,331.0,129.0,3.0,8.7,249.0,252.19,205.17
2018,4,11,7,45,301.0,154.5,3.0,8.95,276.0,285.44,234.7
2018,4,11,8,0,271.0,180.0,3.0,9.2,303.0,314.96,259.94
2018,4,11,8,15,368.0,182.5,2.95,9.4,370.0,386.48,319.06
2018,4,11,8,30,465.0,185.0,2.9,9.6,437.0,474.23,389.93
2018,4,11,8,45,435.0,211.5,2.85,9.8,463.5,507.22,414.77
2018,4,11,9,0,405.0,238.0,2.8,10.0,490.0,536.19,435.91
2018,4,11,9,15,355.5,272.0,2.9,10.15,504.0,546.96,442.64
2018,4,11,9,30,306.0,306.0,3.0,10.3,518.0,560.0,450.69
2018,4,11,9,45,375.0,302.5,3.05,10.5,575.5,626.38,501.91
2018,4,11,10,0,444.0,299.0,3.1,10.7,633.0,705.89,561.45
2018,4,11,10,15,354.0,339.5,3.25,10.75,612.0,674.62,535.17
2018,4,11,10,30,264.0,380.0,3.4,10.8,591.0,646.15,511.13
2018,4,11,10,45,239.5,398.0,3.6,10.85,593.5,638.47,504.92
2018,4,11,11,0,215.0,416.0,3.8,10.9,596.0,639.72,505.01
2018,4,11,11,15,236.0,417.5,4.0,10.9,618.0,666.11,525.58
2018,4,11,11,30,257.0,419.0,4.2,10.9,640.0,704.43,554.79
2018,4,11,11,45,281.0,418.0,4.4,10.9,661.5,730.12,575.11
2018,4,11,12,0,305.0,417.0,4.6,10.9,683.0,754.71,594.72
2018,4,11,12,15,253.5,427.5,4.7,10.85,648.0,714.25,563.53
2018,4,11,12,30,202.0,438.0,4.8,10.8,613.0,660.11,522.3
2018,4,11,12,45,225.0,425.5,4.9,10.8,618.5,667.65,529.69
2018,4,11,13,0,248.0,413.0,5.0,10.8,624.0,685.89,544.66
2018,4,11,13,15,157.5,395.5,5.05,10.75,528.5,563.15,449.58
2018,4,11,13,30,67.0,378.0,5.1,10.7,433.0,443.61,354.98
2018,4,11,13,45,85.0,359.0,5.1,10.6,426.5,438.25,352.47
2018,4,11,14,0,103.0,340.0,5.1,10.5,420.0,431.74,348.7
2018,4,11,14,15,296.5,304.0,5.05,10.4,522.5,577.19,468.9
2018,4,11,14,30,490.0,268.0,5.0,10.3,625.0,697.4,565.86
2018,4,11,14,45,378.0,276.5,4.95,10.2,543.5,588.24,479.5
2018,4,11,15,0,266.0,285.0,4.9,10.1,462.0,496.25,405.75
2018,4,11,15,15,220.0,262.0,4.9,10.1,402.0,419.38,344.73
2018,4,11,15,30,174.0,239.0,4.9,10.1,342.0,354.41,292.15
2018,4,11,15,45,223.5,225.0,4.9,10.05,346.0,360.46,298.22
2018,4,11,16,0,273.0,211.0,4.9,10.0,350.0,366.31,303.27
2018,4,11,16,15,242.5,186.5,4.75,9.8,300.5,309.97,256.49
2018,4,11,16,30,212.0,162.0,4.6,9.6,251.0,256.78,211.81
2018,4,11,16,45,134.0,137.5,4.5,9.4,191.0,185.66,152.03
2018,4,11,17,0,56.0,113.0,4.4,9.2,131.0,125.38,101.6
2018,4,11,17,15,30.0,80.0,4.35,8.95,89.5,83.31,65.85
2018,4,11,17,30,4.0,47.0,4.3,8.7,48.0,44.48,32.93
2018,4,11,17,45,2.0,37.0,4.25,8.45,37.5,34.64,24.2
2018,4,11,18,0,0.0,27.0,4.2,8.2,27.0,25.07,15.52
2018,4,11,18,15,0.0,16.0,4.35,7.95,16.0,14.84,4.55
2018,4,11,18,30,0.0,5.0,4.5,7.7,5.0,4.77,0.0
2018,4,11,18,45,0.0,2.5,4.65,7.45,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,6.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,6.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,4.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,1.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,4,12,5,15,4.5,1.0,1.75,2.1,1.0,0.0,0.0
2018,4,12,5,30,9.0,2.0,1.8,2.7,2.0,0.0,0.0
2018,4,12,5,45,116.5,15.5,1.85,3.35,23.0,14.77,0.0
2018,4,12,6,0,224.0,29.0,1.9,4.0,44.0,23.58,9.9
2018,4,12,6,15,349.5,39.0,2.2,4.6,86.5,59.0,32.29
2018,4,12,6,30,475.0,49.0,2.5,5.2,129.0,108.73,67.17
2018,4,12,6,45,551.0,56.5,2.8,5.8,181.0,162.34,112.11
2018,4,12,7,0,627.0,64.0,3.1,6.4,233.0,225.1,167.86
2018,4,12,7,15,677.0,69.5,3.2,6.75,287.0,286.53,224.36
2018,4,12,7,30,727.0,75.0,3.3,7.1,341.0,353.18,284.71
2018,4,12,7,45,761.0,79.5,3.45,7.5,395.0,416.99,341.63
2018,4,12,8,0,795.0,84.0,3.6,7.9,449.0,482.99,398.68
2018,4,12,8,15,817.5,88.0,3.55,8.3,500.0,544.42,449.95
2018,4,12,8,30,840.0,92.0,3.5,8.7,551.0,606.45,499.88
2018,4,12,8,45,856.0,96.5,3.5,9.05,598.5,665.05,545.71
2018,4,12,9,0,872.0,101.0,3.5,9.4,646.0,722.94,589.61
2018,4,12,9,15,881.0,105.5,3.45,9.7,687.5,774.62,625.64
2018,4,12,9,30,890.0,110.0,3.4,10.0,729.0,819.82,656.27
2018,4,12,9,45,894.0,115.5,3.4,10.25,764.0,863.72,685.97
2018,4,12,10,0,898.0,121.0,3.4,10.5,799.0,904.86,713.34
2018,4,12,10,15,862.5,141.5,3.35,10.7,813.0,930.49,729.25
2018,4,12,10,30,827.0,162.0,3.3,10.9,827.0,944.53,737.07
2018,4,12,10,45,680.5,231.5,3.3,11.1,788.5,905.37,707.91
2018,4,12,11,0,534.0,301.0,3.3,11.3,750.0,848.38,662.48
2018,4,12,11,15,384.0,359.0,3.35,11.4,684.5,760.79,595.22
2018,4,12,11,30,234.0,417.0,3.4,11.5,619.0,666.78,521.92
2018,4,12,11,45,339.5,381.5,3.5,11.6,677.0,749.48,586.53
2018,4,12,12,0,445.0,346.0,3.6,11.7,735.0,831.19,648.22
2018,4,12,12,15,582.5,285.0,3.7,11.7,793.0,905.78,705.8
2018,4,12,12,30,720.0,224.0,3.8,11.7,851.0,980.84,761.21
2018,4,12,12,45,804.5,186.5,3.95,11.75,880.0,1012.5,783.81
2018,4,12,13,0,889.0,149.0,4.1,11.8,909.0,1046.13,808.19
2018,4,12,13,15,868.0,154.5,4.2,11.75,884.5,1016.9,788.95
2018,4,12,13,30,847.0,160.0,4.3,11.7,860.0,984.77,768.41
2018,4,12,13,45,784.5,180.5,4.35,11.65,813.5,932.26,732.78
2018,4,12,14,0,722.0,201.0,4.4,11.6,767.0,874.97,693.31
2018,4,12,14,15,785.0,169.0,4.4,11.5,762.0,871.49,692.5
2018,4,12,14,30,848.0,137.0,4.4,11.4,757.0,858.02,684.15
2018,4,12,14,45,835.0,134.0,4.4,11.3,718.0,811.06,651.2
2018,4,12,15,0,822.0,131.0,4.4,11.2,679.0,762.36,616.78
2018,4,12,15,15,803.5,127.5,4.4,11.2,634.0,707.83,576.19
2018,4,12,15,30,785.0,124.0,4.4,11.2,589.0,653.98,534.46
2018,4,12,15,45,761.5,120.0,4.25,10.9,540.5,594.64,487.43
2018,4,12,16,0,738.0,116.0,4.1,10.6,492.0,535.8,439.63
2018,4,12,16,15,708.0,109.5,3.9,10.3,440.0,472.01,386.61
2018,4,12,16,30,678.0,103.0,3.7,10.0,388.0,410.15,333.76
2018,4,12,16,45,636.0,96.0,3.5,9.7,335.0,345.47,277.35
2018,4,12,17,0,594.0,89.0,3.3,9.4,282.0,284.81,223.13
2018,4,12,17,15,532.5,80.0,3.05,8.8,230.0,221.48,166.91
2018,4,12,17,30,471.0,71.0,2.8,8.2,178.0,165.27,117.29
2018,4,12,17,45,378.5,59.5,2.5,7.55,131.0,108.47,70.65
2018,4,12,18,0,286.0,48.0,2.2,6.9,84.0,64.68,38.52
2018,4,12,18,15,171.0,31.0,2.25,6.55,50.0,27.06,12.69
2018,4,12,18,30,56.0,14.0,2.3,6.2,16.0,13.34,0.0
2018,4,12,18,45,28.0,7.0,2.3,5.85,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.0,1.75,1.55,1.0,0.0,0.0
2018,4,13,5,30,8.0,2.0,1.9,2.2,2.0,0.0,0.0
2018,4,13,5,45,94.0,16.0,2.05,2.85,22.5,15.25,0.0
2018,4,13,6,0,180.0,30.0,2.2,3.5,43.0,24.83,12.34
2018,4,13,6,15,305.5,42.0,2.35,4.2,86.0,58.5,33.4
2018,4,13,6,30,431.0,54.0,2.5,4.9,129.0,108.86,69.42
2018,4,13,6,45,516.0,61.5,2.7,5.6,181.0,161.63,113.23
2018,4,13,7,0,601.0,69.0,2.9,6.3,233.0,224.7,168.61
2018,4,13,7,15,653.0,75.0,3.2,7.1,287.5,285.79,224.22
2018,4,13,7,30,705.0,81.0,3.5,7.9,342.0,352.38,283.86
2018,4,13,7,45,742.5,84.0,3.8,8.7,395.5,414.7,338.93
2018,4,13,8,0,780.0,87.0,4.1,9.5,449.0,480.07,394.99
2018,4,13,8,15,805.0,91.0,4.15,10.05,500.5,542.04,446.53
2018,4,13,8,30,830.0,95.0,4.2,10.6,552.0,604.88,497.09
2018,4,13,8,45,849.0,97.5,4.3,11.1,599.0,662.78,542.59
2018,4,13,9,0,868.0,100.0,4.4,11.6,646.0,720.23,586.47
2018,4,13,9,15,884.0,101.5,4.35,12.05,689.0,769.81,620.72
2018,4,13,9,30,900.0,103.0,4.3,12.5,732.0,821.34,655.8
2018,4,13,9,45,913.5,103.0,4.25,12.9,769.0,867.57,686.5
2018,4,13,10,0,927.0,103.0,4.2,13.3,806.0,911.68,715.28
2018,4,13,10,15,933.0,104.5,4.15,13.65,835.0,948.3,738.65
2018,4,13,10,30,939.0,106.0,4.1,14.0,864.0,981.83,759.68
2018,4,13,10,45,943.5,107.5,4.05,14.35,886.0,1010.7,777.31
2018,4,13,11,0,948.0,109.0,4.0,14.7,908.0,1036.08,792.48
2018,4,13,11,15,949.0,110.5,3.9,14.95,921.5,1054.42,802.75
2018,4,13,11,30,950.0,112.0,3.8,15.2,935.0,1068.94,810.5
2018,4,13,11,45,949.0,113.0,3.75,15.5,940.5,1077.05,814.24
2018,4,13,12,0,948.0,114.0,3.7,15.8,946.0,1081.22,815.51
2018,4,13,12,15,948.0,113.5,3.65,16.0,944.0,1080.87,814.21
2018,4,13,12,30,948.0,113.0,3.6,16.2,942.0,1076.59,810.45
2018,4,13,12,45,936.5,117.5,3.55,16.4,929.0,1062.25,800.14
2018,4,13,13,0,925.0,122.0,3.5,16.6,916.0,1044.28,787.61
2018,4,13,13,15,902.5,131.0,3.45,16.75,892.5,1016.91,769.02
2018,4,13,13,30,880.0,140.0,3.4,16.9,869.0,994.65,754.02
2018,4,13,13,45,902.5,123.5,3.3,17.0,852.0,968.94,736.48
2018,4,13,14,0,925.0,107.0,3.2,17.1,835.0,946.4,721.2
2018,4,13,14,15,890.0,116.5,3.1,17.15,794.0,896.92,687.44
2018,4,13,14,30,855.0,126.0,3.0,17.2,753.0,851.97,656.85
2018,4,13,14,45,857.0,116.5,2.95,17.2,717.5,809.73,628.35
2018,4,13,15,0,859.0,107.0,2.9,17.2,682.0,764.52,597.45
2018,4,13,15,15,831.5,106.0,2.9,17.2,633.0,704.84,555.8
2018,4,13,15,30,804.0,105.0,2.9,17.2,584.0,645.23,511.45
2018,4,13,15,45,803.0,98.0,2.55,16.9,543.0,595.85,473.07
2018,4,13,16,0,802.0,91.0,2.2,16.6,502.0,544.6,432.1
2018,4,13,16,15,774.5,86.5,1.95,16.15,450.0,481.1,381.07
2018,4,13,16,30,747.0,82.0,1.7,15.7,398.0,419.09,329.73
2018,4,13,16,45,707.5,77.0,1.45,15.2,344.5,353.41,274.17
2018,4,13,17,0,668.0,72.0,1.2,14.7,291.0,291.58,220.37
2018,4,13,17,15,597.0,64.0,1.2,13.85,234.0,222.47,161.45
2018,4,13,17,30,526.0,56.0,1.2,13.0,177.0,161.57,109.47
2018,4,13,17,45,443.5,48.0,1.2,12.15,132.0,107.62,65.77
2018,4,13,18,0,361.0,40.0,1.2,11.3,87.0,63.89,34.51
2018,4,13,18,15,230.0,27.5,1.25,10.8,52.5,25.59,11.51
2018,4,13,18,30,99.0,15.0,1.3,10.3,18.0,14.3,0.0
2018,4,13,18,45,49.5,7.5,1.3,9.8,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,14,5,15,7.5,1.0,1.3,5.0,1.0,0.0,0.0
2018,4,14,5,30,15.0,2.0,1.3,5.7,2.0,0.0,0.0
2018,4,14,5,45,132.5,16.0,1.35,6.35,25.5,15.25,0.0
2018,4,14,6,0,250.0,30.0,1.4,7.0,49.0,27.19,15.04
2018,4,14,6,15,369.5,39.5,1.55,7.65,92.5,62.35,33.82
2018,4,14,6,30,489.0,49.0,1.7,8.3,136.0,112.61,69.16
