Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,6,0,310.0,41.0,2.6,8.6,78.0,44.2,25.45
2018,4,24,6,15,419.0,50.5,2.6,9.15,127.0,84.45,49.47
2018,4,24,6,30,528.0,60.0,2.6,9.7,176.0,138.37,89.72
2018,4,24,6,45,581.5,68.0,2.65,10.25,227.0,192.31,136.27
2018,4,24,7,0,635.0,76.0,2.7,10.8,278.0,252.45,189.71
2018,4,24,7,15,687.5,79.5,2.65,11.4,334.0,313.73,244.1
2018,4,24,7,30,740.0,83.0,2.6,12.0,390.0,380.34,301.86
2018,4,24,7,45,771.0,86.5,2.6,12.55,443.0,442.66,354.98
2018,4,24,8,0,802.0,90.0,2.6,13.1,496.0,506.43,407.42
2018,4,24,8,15,816.5,95.5,2.55,13.6,544.0,564.73,453.69
2018,4,24,8,30,831.0,101.0,2.5,14.1,592.0,622.75,497.99
2018,4,24,8,45,849.5,103.0,2.45,14.6,638.5,679.21,539.67
2018,4,24,9,0,868.0,105.0,2.4,15.1,685.0,735.13,579.05
2018,4,24,9,15,889.0,104.0,2.4,15.5,729.0,785.31,612.33
2018,4,24,9,30,910.0,103.0,2.4,15.9,773.0,837.66,646.59
2018,4,24,9,45,918.5,104.5,2.4,16.35,807.5,880.86,673.78
2018,4,24,10,0,927.0,106.0,2.4,16.8,842.0,921.55,698.95
2018,4,24,10,15,934.0,107.0,2.45,17.15,871.0,957.64,721.48
2018,4,24,10,30,941.0,108.0,2.5,17.5,900.0,990.71,741.89
2018,4,24,10,45,945.5,109.0,2.55,17.85,921.0,1018.21,758.53
2018,4,24,11,0,950.0,110.0,2.6,18.2,942.0,1042.25,772.93
2018,4,24,11,15,952.5,110.5,2.65,18.4,955.5,1060.2,783.85
2018,4,24,11,30,955.0,111.0,2.7,18.6,969.0,1074.41,792.47
2018,4,24,11,45,955.5,112.0,2.8,18.8,974.5,1083.31,798.32
2018,4,24,12,0,956.0,113.0,2.9,19.0,980.0,1088.33,801.8
2018,4,24,12,15,948.0,116.5,2.95,19.1,974.5,1083.48,798.81
2018,4,24,12,30,940.0,120.0,3.0,19.2,969.0,1074.78,793.53
2018,4,24,12,45,950.0,112.5,3.1,19.3,962.5,1068.82,790.64
2018,4,24,13,0,960.0,105.0,3.2,19.4,956.0,1058.76,785.12
2018,4,24,13,15,957.0,104.0,3.3,19.3,938.0,1038.84,773.75
2018,4,24,13,30,954.0,103.0,3.4,19.2,920.0,1015.27,759.99
2018,4,24,13,45,949.0,101.0,3.5,19.15,894.0,985.28,741.7
2018,4,24,14,0,944.0,99.0,3.6,19.1,868.0,951.99,721.06
2018,4,24,14,15,936.0,98.5,3.7,18.85,836.0,914.56,697.9
2018,4,24,14,30,928.0,98.0,3.8,18.6,804.0,874.39,672.53
2018,4,24,14,45,916.0,97.0,3.9,18.35,764.5,828.01,642.37
2018,4,24,15,0,904.0,96.0,4.0,18.1,725.0,779.66,610.31
2018,4,24,15,15,891.5,93.0,4.0,18.1,681.0,727.16,573.74
2018,4,24,15,30,879.0,90.0,4.0,18.1,637.0,673.28,534.03
2018,4,24,15,45,859.5,88.0,4.05,17.25,588.5,616.81,492.17
2018,4,24,16,0,840.0,86.0,4.1,16.4,540.0,558.02,447.01
2018,4,24,16,15,786.0,87.5,4.05,15.75,480.0,485.87,389.22
2018,4,24,16,30,732.0,89.0,4.0,15.1,420.0,417.48,332.76
2018,4,24,16,45,717.0,82.0,3.95,14.45,373.0,360.63,283.62
2018,4,24,17,0,702.0,75.0,3.9,13.8,326.0,304.54,233.42
2018,4,24,17,15,654.0,70.0,3.7,13.0,274.0,242.71,178.42
2018,4,24,17,30,606.0,65.0,3.5,12.2,222.0,186.09,128.1
2018,4,24,17,45,523.0,56.5,3.3,11.4,170.5,126.75,79.2
2018,4,24,18,0,440.0,48.0,3.1,10.6,119.0,77.59,43.44
2018,4,24,18,15,320.5,37.0,3.05,10.1,78.5,35.89,20.51
2018,4,24,18,30,201.0,26.0,3.0,9.6,38.0,20.71,5.01
2018,4,24,18,45,100.5,13.0,2.9,9.05,19.0,12.39,0.0
2018,4,24,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,25,5,15,49.0,7.0,2.3,4.75,8.5,0.0,0.0
2018,4,25,5,30,98.0,14.0,2.6,5.3,17.0,13.34,0.0
2018,4,25,5,45,234.5,27.5,2.85,5.85,52.0,22.76,11.22
2018,4,25,6,0,371.0,41.0,3.1,6.4,87.0,46.58,26.21
2018,4,25,6,15,464.0,49.0,3.15,6.9,134.5,87.92,50.94
2018,4,25,6,30,557.0,57.0,3.2,7.4,182.0,140.88,91.48
2018,4,25,6,45,616.5,63.5,3.2,7.85,235.0,196.45,139.92
2018,4,25,7,0,676.0,70.0,3.2,8.3,288.0,258.91,196.03
2018,4,25,7,15,716.0,75.0,3.15,8.85,342.0,319.83,251.38
2018,4,25,7,30,756.0,80.0,3.1,9.4,396.0,385.34,309.35
2018,4,25,7,45,728.0,91.0,3.05,10.0,427.5,428.1,347.74
2018,4,25,8,0,700.0,102.0,3.0,10.6,459.0,467.24,381.3
2018,4,25,8,15,776.5,98.0,2.9,11.2,530.0,545.54,444.09
2018,4,25,8,30,853.0,94.0,2.8,11.8,601.0,629.78,509.15
2018,4,25,8,45,868.5,97.0,2.7,12.45,647.0,683.78,548.87
2018,4,25,9,0,884.0,100.0,2.6,13.1,693.0,738.86,587.11
2018,4,25,9,15,895.0,101.5,2.55,13.65,733.0,787.83,619.23
2018,4,25,9,30,906.0,103.0,2.5,14.2,773.0,834.97,649.42
2018,4,25,9,45,914.5,105.0,2.5,14.7,808.0,878.46,677.02
2018,4,25,10,0,923.0,107.0,2.5,15.2,843.0,919.46,702.53
2018,4,25,10,15,928.5,108.5,2.55,15.65,870.5,954.52,724.3
2018,4,25,10,30,934.0,110.0,2.6,16.1,898.0,986.5,743.89
2018,4,25,10,45,937.0,111.0,2.65,16.6,918.0,1012.34,759.16
2018,4,25,11,0,940.0,112.0,2.7,17.1,938.0,1034.68,772.15
2018,4,25,11,15,941.5,113.0,2.8,17.4,950.5,1051.95,782.94
2018,4,25,11,30,943.0,114.0,2.9,17.7,963.0,1065.49,791.4
2018,4,25,11,45,943.0,114.0,2.95,18.0,967.5,1072.7,795.34
2018,4,25,12,0,943.0,114.0,3.0,18.3,972.0,1076.07,796.94
2018,4,25,12,15,942.0,114.0,3.15,18.4,969.0,1074.59,797.08
2018,4,25,12,30,941.0,114.0,3.3,18.5,966.0,1069.26,794.79
2018,4,25,12,45,939.5,113.0,3.4,18.6,955.5,1058.59,788.62
2018,4,25,13,0,938.0,112.0,3.5,18.7,945.0,1044.16,780.06
2018,4,25,13,15,933.5,111.0,3.6,18.7,926.5,1023.14,767.44
2018,4,25,13,30,929.0,110.0,3.7,18.7,908.0,998.63,752.48
2018,4,25,13,45,923.0,109.0,3.75,18.65,882.5,969.37,734.04
2018,4,25,14,0,917.0,108.0,3.8,18.6,857.0,936.96,713.39
2018,4,25,14,15,908.5,106.0,3.9,18.35,824.0,898.39,689.11
2018,4,25,14,30,900.0,104.0,4.0,18.1,791.0,857.2,662.7
2018,4,25,14,45,888.5,102.5,4.1,17.8,752.5,811.77,632.98
2018,4,25,15,0,877.0,101.0,4.2,17.5,714.0,764.42,601.38
2018,4,25,15,15,862.5,98.5,4.2,17.5,670.0,712.25,564.71
2018,4,25,15,30,848.0,96.0,4.2,17.5,626.0,661.27,526.46
2018,4,25,15,45,827.5,94.0,4.3,16.55,578.0,603.52,483.82
2018,4,25,16,0,807.0,92.0,4.4,15.6,530.0,545.83,439.6
2018,4,25,16,15,779.5,88.5,4.45,14.9,478.5,483.51,389.46
2018,4,25,16,30,752.0,85.0,4.5,14.2,427.0,422.69,338.69
2018,4,25,16,45,715.0,81.0,4.55,13.5,374.0,358.78,283.81
2018,4,25,17,0,678.0,77.0,4.6,12.8,321.0,298.72,230.59
2018,4,25,17,15,625.5,71.5,4.5,12.05,268.5,236.68,175.33
2018,4,25,17,30,573.0,66.0,4.4,11.3,216.0,180.44,125.35
2018,4,25,17,45,495.0,57.5,4.35,10.5,166.5,123.85,78.39
2018,4,25,18,0,417.0,49.0,4.3,9.7,117.0,76.83,43.86
2018,4,25,18,15,301.5,37.5,4.15,9.25,77.5,36.1,20.94
2018,4,25,18,30,186.0,26.0,4.0,8.8,38.0,20.65,6.38
2018,4,25,18,45,96.5,13.5,3.9,8.3,19.5,12.87,0.0
2018,4,25,19,0,7.0,1.0,3.8,7.8,1.0,0.0,0.0
2018,4,25,19,15,3.5,0.5,3.8,7.65,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,6.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,6.3,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,6.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,4.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,4,26,5,15,16.5,6.0,3.1,5.15,6.5,0.0,0.0
2018,4,26,5,30,33.0,12.0,3.3,5.5,13.0,11.44,0.0
2018,4,26,5,45,106.0,28.0,3.5,5.9,40.0,23.1,12.24
2018,4,26,6,0,179.0,44.0,3.7,6.3,67.0,42.38,26.55
2018,4,26,6,15,232.5,60.0,3.75,6.75,104.0,75.63,50.1
2018,4,26,6,30,286.0,76.0,3.8,7.2,141.0,115.61,82.1
2018,4,26,6,45,396.5,84.5,3.9,7.65,199.5,167.7,124.35
2018,4,26,7,0,507.0,93.0,4.0,8.1,258.0,234.93,181.49
2018,4,26,7,15,611.0,89.5,3.95,8.55,322.5,299.44,237.54
2018,4,26,7,30,715.0,86.0,3.9,9.0,387.0,375.23,303.01
2018,4,26,7,45,736.0,92.0,3.85,9.45,436.5,433.56,353.98
2018,4,26,8,0,757.0,98.0,3.8,9.9,486.0,493.24,404.35
2018,4,26,8,15,785.5,100.0,3.8,10.35,537.0,553.39,453.6
2018,4,26,8,30,814.0,102.0,3.8,10.8,588.0,614.73,502.23
2018,4,26,8,45,830.0,105.5,3.75,11.3,633.5,670.12,544.5
2018,4,26,9,0,846.0,109.0,3.7,11.8,679.0,724.81,584.63
2018,4,26,9,15,862.0,108.5,3.75,12.2,719.5,770.59,616.3
2018,4,26,9,30,878.0,108.0,3.8,12.6,760.0,818.26,648.97
2018,4,26,9,45,892.0,107.0,3.8,13.05,795.5,862.13,678.08
2018,4,26,10,0,906.0,106.0,3.8,13.5,831.0,903.94,705.36
2018,4,26,10,15,912.5,107.5,3.9,13.8,859.0,939.3,728.8
2018,4,26,10,30,919.0,109.0,4.0,14.1,887.0,971.7,750.11
2018,4,26,10,45,923.5,110.0,4.1,14.4,908.0,998.54,767.51
2018,4,26,11,0,928.0,111.0,4.2,14.7,929.0,1022.0,782.63
2018,4,26,11,15,930.5,112.0,4.35,14.9,942.0,1040.0,794.84
2018,4,26,11,30,933.0,113.0,4.5,15.1,955.0,1054.35,805.06
2018,4,26,11,45,934.5,112.5,4.6,15.25,960.5,1062.42,810.76
2018,4,26,12,0,936.0,112.0,4.7,15.4,966.0,1066.7,814.03
2018,4,26,12,15,936.0,111.5,4.75,15.35,963.5,1065.67,813.95
2018,4,26,12,30,936.0,111.0,4.8,15.3,961.0,1060.82,811.42
2018,4,26,12,45,935.0,110.0,4.9,15.3,951.0,1050.66,805.66
2018,4,26,13,0,934.0,109.0,5.0,15.3,941.0,1036.76,797.39
2018,4,26,13,15,930.5,108.5,5.05,15.1,923.5,1017.27,785.48
2018,4,26,13,30,927.0,108.0,5.1,14.9,906.0,994.28,771.14
2018,4,26,13,45,922.0,106.5,5.15,14.75,881.0,965.46,752.5
2018,4,26,14,0,917.0,105.0,5.2,14.6,856.0,933.46,731.51
2018,4,26,14,15,910.0,103.5,5.2,14.35,824.5,896.71,706.9
2018,4,26,14,30,903.0,102.0,5.2,14.1,793.0,857.25,680.14
2018,4,26,14,45,893.5,100.0,5.25,13.85,755.0,812.79,649.69
2018,4,26,15,0,884.0,98.0,5.3,13.6,717.0,766.23,617.28
2018,4,26,15,15,870.0,95.5,5.3,13.6,673.5,714.14,579.43
2018,4,26,15,30,856.0,93.0,5.3,13.6,630.0,660.87,538.39
2018,4,26,15,45,839.5,90.0,5.3,12.9,583.0,606.36,496.09
2018,4,26,16,0,823.0,87.0,5.3,12.2,536.0,549.31,450.4
2018,4,26,16,15,801.0,83.5,5.25,11.8,486.0,488.95,399.93
2018,4,26,16,30,779.0,80.0,5.2,11.4,436.0,429.45,348.57
2018,4,26,16,45,746.5,75.5,5.15,11.0,383.0,366.07,292.62
2018,4,26,17,0,714.0,71.0,5.1,10.6,330.0,305.41,237.57
2018,4,26,17,15,665.5,66.0,4.9,10.05,277.5,241.88,179.9
2018,4,26,17,30,617.0,61.0,4.7,9.5,225.0,184.59,128.04
2018,4,26,17,45,542.5,54.0,4.5,8.95,175.0,127.28,79.69
2018,4,26,18,0,468.0,47.0,4.3,8.4,125.0,79.02,43.97
2018,4,26,18,15,350.0,36.5,4.15,8.0,83.5,35.99,20.34
2018,4,26,18,30,232.0,26.0,4.0,7.6,42.0,21.71,8.23
2018,4,26,18,45,122.0,14.0,3.85,7.15,22.0,13.34,0.0
2018,4,26,19,0,12.0,2.0,3.7,6.7,2.0,0.0,0.0
2018,4,26,19,15,6.0,1.0,3.75,6.55,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,5.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,5.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,1.45,6.1,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,1.6,6.9,18.0,14.3,0.0
2018,4,27,5,45,158.5,21.5,1.75,7.7,37.5,16.67,7.63
2018,4,27,6,0,223.0,28.0,1.9,8.5,57.0,30.59,15.26
2018,4,27,6,15,257.0,30.0,2.1,9.0,78.0,51.73,28.14
2018,4,27,6,30,291.0,32.0,2.3,9.5,99.0,76.65,47.82
2018,4,27,6,45,145.5,28.0,2.55,10.05,61.5,59.37,40.35
2018,4,27,7,0,0.0,24.0,2.8,10.6,24.0,22.26,13.72
2018,4,27,7,15,1.0,36.0,2.8,11.0,36.5,33.76,23.6
2018,4,27,7,30,2.0,48.0,2.8,11.4,49.0,45.41,33.46
2018,4,27,7,45,34.5,105.0,2.8,11.8,123.0,115.15,92.37
2018,4,27,8,0,67.0,162.0,2.8,12.2,197.0,188.65,153.2
2018,4,27,8,15,51.0,177.0,2.85,12.55,205.0,198.12,160.24
2018,4,27,8,30,35.0,192.0,2.9,12.9,213.0,205.88,165.74
2018,4,27,8,45,57.0,218.0,2.9,13.25,255.5,248.2,199.73
2018,4,27,9,0,79.0,244.0,2.9,13.6,298.0,292.69,234.92
2018,4,27,9,15,98.0,274.5,2.95,13.9,345.0,348.53,278.38
2018,4,27,9,30,117.0,305.0,3.0,14.2,392.0,399.51,317.37
2018,4,27,9,45,154.5,310.5,3.05,14.45,431.0,441.87,350.13
2018,4,27,10,0,192.0,316.0,3.1,14.7,470.0,486.34,384.19
2018,4,27,10,15,187.0,357.5,3.15,14.9,512.0,531.17,416.36
2018,4,27,10,30,182.0,399.0,3.2,15.1,554.0,575.3,447.55
2018,4,27,10,45,258.0,395.0,3.3,15.25,620.0,658.96,510.46
2018,4,27,11,0,334.0,391.0,3.4,15.4,686.0,734.72,566.49
2018,4,27,11,15,400.5,362.0,3.45,15.5,721.0,786.24,604.55
2018,4,27,11,30,467.0,333.0,3.5,15.6,756.0,828.66,636.2
2018,4,27,11,45,490.5,317.5,3.55,15.75,764.0,840.44,644.85
2018,4,27,12,0,514.0,302.0,3.6,15.9,772.0,850.04,652.26
2018,4,27,12,15,587.0,279.0,3.65,15.95,814.5,901.75,690.43
2018,4,27,12,30,660.0,256.0,3.7,16.0,857.0,948.79,724.75
2018,4,27,12,45,529.0,312.0,3.75,16.05,790.0,867.12,664.07
2018,4,27,13,0,398.0,368.0,3.8,16.1,723.0,787.81,604.82
2018,4,27,13,15,530.0,307.0,3.9,16.05,770.0,845.33,651.31
2018,4,27,13,30,662.0,246.0,4.0,16.0,817.0,898.2,693.07
2018,4,27,13,45,768.5,192.0,4.1,15.9,836.5,923.45,712.42
2018,4,27,14,0,875.0,138.0,4.2,15.8,856.0,935.99,722.75
2018,4,27,14,15,866.5,135.5,4.25,15.65,823.5,897.62,697.28
2018,4,27,14,30,858.0,133.0,4.3,15.5,791.0,856.77,670.24
2018,4,27,14,45,846.0,130.5,4.35,15.35,752.5,810.88,639.31
2018,4,27,15,0,834.0,128.0,4.4,15.2,714.0,763.23,606.66
2018,4,27,15,15,818.0,124.5,4.4,15.2,670.0,710.25,568.05
2018,4,27,15,30,802.0,121.0,4.4,15.2,626.0,656.4,527.05
2018,4,27,15,45,782.0,117.5,4.45,14.65,578.5,599.57,483.88
2018,4,27,16,0,762.0,114.0,4.5,14.1,531.0,543.02,439.48
2018,4,27,16,15,735.5,109.0,4.5,13.7,480.0,481.76,389.53
2018,4,27,16,30,709.0,104.0,4.5,13.3,429.0,422.0,339.22
2018,4,27,16,45,671.5,98.0,4.45,12.9,376.0,358.84,284.75
2018,4,27,17,0,634.0,92.0,4.4,12.5,323.0,299.09,231.88
2018,4,27,17,15,582.0,84.5,4.15,11.95,271.0,237.81,177.53
2018,4,27,17,30,530.0,77.0,3.9,11.4,219.0,182.35,128.57
2018,4,27,17,45,452.0,67.5,3.65,10.8,170.0,127.45,83.27
2018,4,27,18,0,374.0,58.0,3.4,10.2,121.0,80.52,48.54
2018,4,27,18,15,262.0,44.0,3.1,9.7,81.0,40.03,24.56
2018,4,27,18,30,150.0,30.0,2.8,9.2,41.0,23.84,10.53
2018,4,27,18,45,77.5,16.0,2.55,8.65,21.5,15.25,0.0
2018,4,27,19,0,5.0,2.0,2.3,8.1,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.25,7.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,28,5,15,11.0,6.5,1.4,6.05,7.0,0.0,0.0
2018,4,28,5,30,22.0,13.0,1.6,6.8,14.0,12.39,0.0
2018,4,28,5,45,80.5,30.5,1.85,7.55,40.5,25.06,14.8
2018,4,28,6,0,139.0,48.0,2.1,8.3,67.0,45.96,30.15
2018,4,28,6,15,328.5,55.5,2.35,8.8,126.0,81.82,50.9
2018,4,28,6,30,518.0,63.0,2.6,9.3,185.0,142.93,94.5
2018,4,28,6,45,478.5,81.5,2.8,9.75,215.5,185.83,135.54
2018,4,28,7,0,439.0,100.0,3.0,10.2,246.0,221.69,170.81
2018,4,28,7,15,568.5,96.0,3.05,10.6,318.5,292.69,230.69
2018,4,28,7,30,698.0,92.0,3.1,11.0,391.0,376.01,300.93
2018,4,28,7,45,675.5,107.5,3.2,11.4,426.5,422.9,342.22
2018,4,28,8,0,653.0,123.0,3.3,11.8,462.0,466.17,378.97
2018,4,28,8,15,646.5,139.0,3.3,12.0,501.5,515.35,418.94
2018,4,28,8,30,640.0,155.0,3.3,12.2,541.0,562.47,455.94
2018,4,28,8,45,398.0,186.0,3.3,12.4,432.0,461.73,375.15
2018,4,28,9,0,156.0,217.0,3.3,12.6,323.0,327.01,264.77
2018,4,28,9,15,95.0,246.0,3.35,12.85,311.5,317.48,255.37
2018,4,28,9,30,34.0,275.0,3.4,13.1,300.0,295.15,235.11
2018,4,28,9,45,31.5,292.0,3.45,13.3,316.0,311.87,247.66
2018,4,28,10,0,29.0,309.0,3.5,13.5,332.0,328.39,259.86
2018,4,28,10,15,54.0,346.0,3.6,13.75,391.0,389.86,307.72
2018,4,28,10,30,79.0,383.0,3.7,14.0,450.0,452.91,355.89
2018,4,28,10,45,61.5,372.0,3.75,14.25,425.0,427.27,335.01
2018,4,28,11,0,44.0,361.0,3.8,14.5,400.0,400.59,313.64
2018,4,28,11,15,56.5,356.0,3.9,14.65,407.0,408.8,320.33
2018,4,28,11,30,69.0,351.0,4.0,14.8,414.0,417.04,326.96
2018,4,28,11,45,57.0,375.0,4.05,15.0,427.0,430.38,336.1
2018,4,28,12,0,45.0,399.0,4.1,15.2,440.0,443.38,344.95
2018,4,28,12,15,49.5,407.0,4.2,15.15,452.0,456.16,354.96
2018,4,28,12,30,54.0,415.0,4.3,15.1,464.0,468.61,364.76
2018,4,28,12,45,86.5,426.5,4.4,15.05,504.0,512.16,399.1
2018,4,28,13,0,119.0,438.0,4.5,15.0,544.0,565.69,440.46
2018,4,28,13,15,187.0,422.0,4.55,14.85,585.5,611.88,477.8
2018,4,28,13,30,255.0,406.0,4.6,14.7,627.0,664.88,519.74
2018,4,28,13,45,177.0,399.0,4.7,14.6,550.0,568.56,446.54
2018,4,28,14,0,99.0,392.0,4.8,14.5,473.0,476.4,375.44
2018,4,28,14,15,296.0,330.0,4.85,14.25,560.0,596.16,474.26
2018,4,28,14,30,493.0,268.0,4.9,14.0,647.0,692.14,552.32
2018,4,28,14,45,587.5,223.5,4.9,13.75,653.5,703.59,563.77
2018,4,28,15,0,682.0,179.0,4.9,13.5,660.0,703.45,566.56
2018,4,28,15,15,674.5,168.5,4.9,13.5,619.5,655.46,530.06
2018,4,28,15,30,667.0,158.0,4.9,13.5,579.0,606.3,492.11
2018,4,28,15,45,662.5,147.0,4.8,12.9,538.5,557.47,454.3
2018,4,28,16,0,658.0,136.0,4.7,12.3,498.0,507.57,414.5
2018,4,28,16,15,608.0,133.0,4.65,12.0,442.5,442.04,360.53
2018,4,28,16,30,558.0,130.0,4.6,11.7,387.0,380.75,308.91
2018,4,28,16,45,548.5,115.0,4.5,11.4,342.5,328.16,262.99
2018,4,28,17,0,539.0,100.0,4.4,11.1,298.0,275.99,216.15
2018,4,28,17,15,526.0,86.0,4.2,10.75,254.5,224.47,169.05
2018,4,28,17,30,513.0,72.0,4.0,10.4,211.0,174.18,122.93
2018,4,28,17,45,483.0,61.0,3.75,10.0,169.5,125.72,80.72
2018,4,28,18,0,453.0,50.0,3.5,9.6,128.0,80.91,45.91
2018,4,28,18,15,338.5,40.0,3.2,9.1,87.0,39.34,23.03
2018,4,28,18,30,224.0,30.0,2.9,8.6,46.0,23.82,11.38
2018,4,28,18,45,118.0,16.0,2.6,8.15,24.0,15.25,0.0
2018,4,28,19,0,12.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,28,19,15,6.0,1.0,2.25,7.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,15,56.0,9.5,1.6,6.65,12.0,9.05,0.0
2018,4,29,5,30,112.0,19.0,1.9,7.1,24.0,18.11,0.0
2018,4,29,5,45,233.5,33.0,2.15,7.6,60.0,25.93,15.89
2018,4,29,6,0,355.0,47.0,2.4,8.1,96.0,54.13,31.74
2018,4,29,6,15,352.5,60.5,2.55,8.45,126.5,89.17,56.21
2018,4,29,6,30,350.0,74.0,2.7,8.8,157.0,125.34,87.19
2018,4,29,6,45,261.0,103.5,2.85,9.15,174.0,155.49,118.53
2018,4,29,7,0,172.0,133.0,3.0,9.5,191.0,174.01,138.87
2018,4,29,7,15,370.0,124.5,3.1,9.8,276.0,250.2,200.13
2018,4,29,7,30,568.0,116.0,3.2,10.1,361.0,347.98,280.75
2018,4,29,7,45,608.0,120.5,3.25,10.4,412.0,405.34,329.77
2018,4,29,8,0,648.0,125.0,3.3,10.7,463.0,466.1,380.47
2018,4,29,8,15,694.0,123.0,3.35,11.05,516.5,526.73,429.88
2018,4,29,8,30,740.0,121.0,3.4,11.4,570.0,590.42,480.44
2018,4,29,8,45,752.0,126.5,3.45,11.75,612.0,640.98,519.32
2018,4,29,9,0,764.0,132.0,3.5,12.1,654.0,691.15,556.95
2018,4,29,9,15,742.0,149.5,3.55,12.45,680.5,728.46,583.39
2018,4,29,9,30,720.0,167.0,3.6,12.8,707.0,760.49,605.22
2018,4,29,9,45,482.0,233.5,3.65,13.15,602.0,654.01,520.51
2018,4,29,10,0,244.0,300.0,3.7,13.5,497.0,523.46,415.74
2018,4,29,10,15,185.0,341.5,3.7,13.65,494.0,512.49,405.28
2018,4,29,10,30,126.0,383.0,3.7,13.8,491.0,506.26,397.59
2018,4,29,10,45,117.0,375.0,3.7,14.0,477.0,493.31,387.07
2018,4,29,11,0,108.0,367.0,3.7,14.2,463.0,479.38,375.86
2018,4,29,11,15,192.0,360.0,3.75,14.25,533.5,557.24,437.29
2018,4,29,11,30,276.0,353.0,3.8,14.3,604.0,647.19,505.95
2018,4,29,11,45,173.0,385.0,3.8,14.4,542.5,568.48,443.41
2018,4,29,12,0,70.0,417.0,3.8,14.5,481.0,486.95,378.6
2018,4,29,12,15,74.5,423.5,3.8,14.45,491.5,498.17,387.57
2018,4,29,12,30,79.0,430.0,3.8,14.4,502.0,508.95,395.83
2018,4,29,12,45,234.0,383.5,3.75,14.35,594.0,636.08,496.01
2018,4,29,13,0,389.0,337.0,3.7,14.3,686.0,746.6,580.86
2018,4,29,13,15,436.0,319.5,3.7,14.2,703.5,766.38,596.35
2018,4,29,13,30,483.0,302.0,3.7,14.1,721.0,782.52,609.78
2018,4,29,13,45,462.5,300.5,3.7,14.0,692.5,748.79,585.5
2018,4,29,14,0,442.0,299.0,3.7,13.9,664.0,714.24,560.74
2018,4,29,14,15,457.0,245.0,3.7,13.85,609.5,656.54,520.55
2018,4,29,14,30,472.0,191.0,3.7,13.8,555.0,599.95,480.49
2018,4,29,14,45,446.5,207.0,3.75,13.75,538.0,572.54,459.63
2018,4,29,15,0,421.0,223.0,3.8,13.7,521.0,549.46,441.61
2018,4,29,15,15,587.0,174.5,3.8,13.7,562.0,599.83,483.26
2018,4,29,15,30,753.0,126.0,3.8,13.7,603.0,629.62,507.66
2018,4,29,15,45,764.0,113.0,3.85,13.45,565.5,583.72,472.09
2018,4,29,16,0,775.0,100.0,3.9,13.2,528.0,535.62,433.91
2018,4,29,16,15,776.5,89.5,3.9,12.95,484.0,482.52,390.13
2018,4,29,16,30,778.0,79.0,3.9,12.7,440.0,427.79,343.37
2018,4,29,16,45,746.0,75.0,3.9,12.45,387.5,365.34,288.93
2018,4,29,17,0,714.0,71.0,3.9,12.2,335.0,305.52,235.31
2018,4,29,17,15,669.0,65.5,3.8,11.75,282.5,242.49,178.73
2018,4,29,17,30,624.0,60.0,3.7,11.3,230.0,185.35,127.42
2018,4,29,17,45,555.0,53.0,3.6,10.8,180.5,128.47,79.6
2018,4,29,18,0,486.0,46.0,3.5,10.3,131.0,79.91,43.64
2018,4,29,18,15,373.0,37.0,3.45,9.8,89.5,37.18,20.6
2018,4,29,18,30,260.0,28.0,3.4,9.3,48.0,23.22,11.56
2018,4,29,18,45,138.0,15.0,3.4,8.85,25.0,14.3,0.0
2018,4,29,19,0,16.0,2.0,3.4,8.4,2.0,0.0,0.0
2018,4,29,19,15,8.0,1.0,3.25,8.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,30,5,15,16.5,7.5,1.7,5.7,8.5,7.15,0.0
2018,4,30,5,30,33.0,15.0,2.0,6.3,17.0,13.32,0.0
2018,4,30,5,45,71.5,32.5,2.25,6.95,41.5,26.64,16.83
2018,4,30,6,0,110.0,50.0,2.5,7.6,66.0,47.04,31.8
2018,4,30,6,15,151.0,70.0,2.55,8.05,101.0,77.83,55.23
2018,4,30,6,30,192.0,90.0,2.6,8.5,136.0,114.02,84.66
2018,4,30,6,45,283.5,101.5,2.65,8.95,188.0,159.02,120.81
2018,4,30,7,0,375.0,113.0,2.7,9.4,240.0,216.62,168.97
2018,4,30,7,15,371.0,132.0,2.7,9.85,275.5,257.97,206.17
2018,4,30,7,30,367.0,151.0,2.7,10.3,311.0,298.56,241.69
2018,4,30,7,45,285.0,183.0,2.7,10.75,316.5,311.18,253.52
2018,4,30,8,0,203.0,215.0,2.7,11.2,322.0,313.64,255.55
2018,4,30,8,15,155.0,238.0,2.7,11.5,324.0,320.9,260.74
2018,4,30,8,30,107.0,261.0,2.7,11.8,326.0,317.88,257.05
2018,4,30,8,45,134.5,291.5,2.7,12.1,379.5,378.13,304.3
2018,4,30,9,0,162.0,322.0,2.7,12.4,433.0,435.79,348.46
2018,4,30,9,15,233.0,332.0,2.75,12.65,502.0,508.13,404.47
2018,4,30,9,30,304.0,342.0,2.8,12.9,571.0,593.37,468.89
2018,4,30,9,45,277.5,365.5,2.9,13.1,581.5,608.15,477.9
2018,4,30,10,0,251.0,389.0,3.0,13.3,592.0,620.18,485.21
2018,4,30,10,15,299.5,385.5,3.05,13.5,636.0,669.64,522.15
2018,4,30,10,30,348.0,382.0,3.1,13.7,680.0,720.6,559.49
2018,4,30,10,45,543.5,303.5,3.15,13.9,781.5,845.24,653.41
2018,4,30,11,0,739.0,225.0,3.2,14.1,883.0,969.26,742.04
2018,4,30,11,15,829.5,176.5,3.25,14.15,925.0,1014.79,771.81
2018,4,30,11,30,920.0,128.0,3.3,14.2,967.0,1055.99,799.17
2018,4,30,11,45,920.0,129.0,3.3,14.25,972.0,1063.81,803.64
2018,4,30,12,0,920.0,130.0,3.3,14.3,977.0,1067.9,806.05
2018,4,30,12,15,920.0,129.5,3.4,14.35,974.5,1066.75,805.99
2018,4,30,12,30,920.0,129.0,3.5,14.4,972.0,1061.87,803.56
2018,4,30,12,45,918.0,128.0,3.55,14.45,961.5,1050.78,796.67
2018,4,30,13,0,916.0,127.0,3.6,14.5,951.0,1036.07,787.45
2018,4,30,13,15,911.5,126.5,3.65,14.5,932.5,1015.88,774.74
2018,4,30,13,30,907.0,126.0,3.7,14.5,914.0,992.31,759.76
2018,4,30,13,45,900.5,125.0,3.75,14.5,888.5,963.12,740.89
2018,4,30,14,0,894.0,124.0,3.8,14.5,863.0,930.92,719.86
2018,4,30,14,15,886.0,121.5,3.85,14.4,830.5,893.06,694.98
2018,4,30,14,30,878.0,119.0,3.9,14.3,798.0,852.65,668.05
2018,4,30,14,45,867.5,116.5,3.9,14.25,760.0,807.91,637.36
2018,4,30,15,0,857.0,114.0,3.9,14.2,722.0,764.83,607.58
2018,4,30,15,15,842.5,111.5,3.9,14.2,678.5,713.12,570.59
2018,4,30,15,30,828.0,109.0,3.9,14.2,635.0,660.34,530.44
2018,4,30,15,45,809.5,105.0,3.9,13.9,587.0,602.85,486.21
2018,4,30,16,0,791.0,101.0,3.9,13.6,539.0,545.3,440.59
2018,4,30,16,15,767.0,96.5,3.9,13.3,488.5,484.74,391.15
2018,4,30,16,30,743.0,92.0,3.9,13.0,438.0,424.69,340.54
2018,4,30,16,45,709.5,86.5,3.85,12.75,385.5,361.89,286.17
2018,4,30,17,0,676.0,81.0,3.8,12.5,333.0,301.98,232.89
2018,4,30,17,15,628.0,74.5,3.7,11.95,280.5,240.45,178.16
2018,4,30,17,30,580.0,68.0,3.6,11.4,228.0,184.16,128.14
2018,4,30,17,45,508.5,60.5,3.55,10.9,179.0,129.1,82.2
2018,4,30,18,0,437.0,53.0,3.5,10.4,130.0,82.73,47.91
2018,4,30,18,15,326.5,42.0,3.45,9.85,89.0,41.23,24.53
2018,4,30,18,30,216.0,31.0,3.4,9.3,48.0,24.52,13.1
2018,4,30,18,45,113.5,16.5,3.35,8.8,25.0,15.73,0.0
2018,4,30,19,0,11.0,2.0,3.3,8.3,2.0,0.0,0.0
2018,4,30,19,15,5.5,1.0,3.25,8.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,3.5,1.9,5.3,3.5,3.34,0.0
2018,5,1,5,30,3.0,7.0,2.2,6.0,7.0,6.57,0.0
2018,5,1,5,45,1.5,14.5,2.55,6.65,14.5,13.44,5.84
2018,5,1,6,0,0.0,22.0,2.9,7.3,22.0,20.4,11.91
2018,5,1,6,15,2.0,35.0,2.9,7.9,35.5,32.7,22.77
2018,5,1,6,30,4.0,48.0,2.9,8.5,49.0,45.27,33.75
2018,5,1,6,45,100.5,83.5,2.85,9.15,118.0,101.0,78.27
2018,5,1,7,0,197.0,119.0,2.8,9.8,187.0,169.85,134.65
2018,5,1,7,15,221.5,141.5,2.75,10.4,229.5,213.07,171.46
2018,5,1,7,30,246.0,164.0,2.7,11.0,272.0,259.18,210.14
2018,5,1,7,45,483.5,138.5,2.65,11.65,383.0,363.71,294.9
2018,5,1,8,0,721.0,113.0,2.6,12.3,494.0,492.74,398.03
2018,5,1,8,15,769.5,109.5,2.65,12.85,550.5,556.9,448.71
2018,5,1,8,30,818.0,106.0,2.7,13.4,607.0,624.07,500.59
2018,5,1,8,45,837.0,107.5,2.7,13.9,652.5,679.28,541.65
2018,5,1,9,0,856.0,109.0,2.7,14.4,698.0,734.01,580.67
2018,5,1,9,15,873.5,109.0,2.75,14.85,740.0,781.68,612.69
2018,5,1,9,30,891.0,109.0,2.8,15.3,782.0,831.19,645.6
2018,5,1,9,45,906.5,107.0,2.8,15.75,818.0,875.42,673.96
2018,5,1,10,0,922.0,105.0,2.8,16.2,854.0,917.66,700.58
2018,5,1,10,15,929.5,105.0,2.8,16.55,882.0,952.5,722.1
2018,5,1,10,30,937.0,105.0,2.8,16.9,910.0,984.38,741.51
2018,5,1,10,45,942.5,106.0,2.85,17.25,931.5,1012.25,758.6
2018,5,1,11,0,948.0,107.0,2.9,17.6,953.0,1036.74,773.44
2018,5,1,11,15,951.0,107.0,2.85,17.9,966.0,1054.21,782.87
2018,5,1,11,30,954.0,107.0,2.8,18.2,979.0,1067.99,789.96
2018,5,1,11,45,955.0,107.5,2.8,18.45,984.5,1076.51,794.39
2018,5,1,12,0,956.0,108.0,2.8,18.7,990.0,1081.19,796.48
2018,5,1,12,15,957.0,106.5,2.85,18.85,987.5,1079.94,795.71
2018,5,1,12,30,958.0,105.0,2.9,19.0,985.0,1074.81,792.59
2018,5,1,12,45,957.0,104.0,2.95,19.15,974.5,1064.35,786.14
2018,5,1,13,0,956.0,103.0,3.0,19.3,964.0,1050.09,777.34
2018,5,1,13,15,898.0,135.5,3.1,19.35,932.0,1011.54,753.27
2018,5,1,13,30,840.0,168.0,3.2,19.4,900.0,979.28,733.38
2018,5,1,13,45,793.0,186.5,3.3,19.4,861.5,933.49,704.16
2018,5,1,14,0,746.0,205.0,3.4,19.4,823.0,891.88,677.51
2018,5,1,14,15,770.0,182.0,3.55,19.25,799.0,863.89,660.63
2018,5,1,14,30,794.0,159.0,3.7,19.1,775.0,828.84,638.44
2018,5,1,14,45,749.5,167.5,3.85,18.9,726.5,773.49,601.51
2018,5,1,15,0,705.0,176.0,4.0,18.7,678.0,716.33,560.85
2018,5,1,15,15,684.0,169.0,4.0,18.7,631.5,661.52,520.66
2018,5,1,15,30,663.0,162.0,4.0,18.7,585.0,606.71,479.59
2018,5,1,15,45,476.5,198.5,4.3,17.85,490.5,492.17,392.04
2018,5,1,16,0,290.0,235.0,4.6,17.0,396.0,393.11,314.53
2018,5,1,16,15,296.5,209.5,4.8,16.3,361.0,353.91,284.36
2018,5,1,16,30,303.0,184.0,5.0,15.6,326.0,313.68,252.04
2018,5,1,16,45,391.5,145.5,5.15,14.9,306.5,294.42,234.61
2018,5,1,17,0,480.0,107.0,5.3,14.2,287.0,261.31,203.41
2018,5,1,17,15,514.5,87.0,5.35,13.35,253.5,222.44,166.55
2018,5,1,17,30,549.0,67.0,5.4,12.5,220.0,176.99,123.25
2018,5,1,17,45,461.5,59.5,5.45,11.6,169.5,121.56,77.86
2018,5,1,18,0,374.0,52.0,5.5,10.7,119.0,76.78,45.29
2018,5,1,18,15,289.5,40.5,5.3,10.15,82.5,38.21,22.4
2018,5,1,18,30,205.0,29.0,5.1,9.6,46.0,22.8,12.18
2018,5,1,18,45,114.5,16.5,4.9,9.0,25.0,15.73,0.0
2018,5,1,19,0,24.0,4.0,4.7,8.4,4.0,0.0,0.0
2018,5,1,19,15,12.0,2.0,4.55,8.15,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.5,11.5,2.05,7.5,15.0,10.96,0.0
2018,5,2,5,30,127.0,23.0,2.1,7.7,30.0,18.34,0.0
2018,5,2,5,45,242.0,36.5,2.15,7.9,67.0,28.57,18.85
2018,5,2,6,0,357.0,50.0,2.2,8.1,104.0,57.08,33.57
2018,5,2,6,15,441.0,59.5,2.15,8.35,152.0,100.34,61.89
2018,5,2,6,30,525.0,69.0,2.1,8.6,200.0,152.56,102.84
2018,5,2,6,45,580.5,76.5,2.05,8.85,252.0,206.56,149.78
2018,5,2,7,0,636.0,84.0,2.0,9.1,304.0,266.92,203.33
2018,5,2,7,15,676.5,89.0,1.95,9.55,357.0,325.69,255.61
2018,5,2,7,30,717.0,94.0,1.9,10.0,410.0,388.36,309.87
2018,5,2,7,45,747.5,97.5,1.85,10.4,462.0,448.45,360.62
2018,5,2,8,0,778.0,101.0,1.8,10.8,514.0,510.96,411.45
2018,5,2,8,15,801.5,103.5,1.75,11.45,563.5,569.6,457.09
2018,5,2,8,30,825.0,106.0,1.7,12.1,613.0,628.85,501.43
2018,5,2,8,45,844.5,107.0,1.7,12.75,659.0,684.15,541.59
2018,5,2,9,0,864.0,108.0,1.7,13.4,705.0,739.0,579.48
2018,5,2,9,15,878.0,109.0,1.7,13.95,745.5,785.35,609.29
2018,5,2,9,30,892.0,110.0,1.7,14.5,786.0,833.19,639.65
2018,5,2,9,45,903.5,109.5,1.75,15.05,820.5,875.6,666.29
2018,5,2,10,0,915.0,109.0,1.8,15.6,855.0,915.74,691.13
2018,5,2,10,15,922.5,109.5,1.9,16.0,883.0,950.83,713.35
2018,5,2,10,30,930.0,110.0,2.0,16.4,911.0,982.98,733.57
2018,5,2,10,45,935.5,110.5,2.15,16.8,932.0,1010.11,751.05
2018,5,2,11,0,941.0,111.0,2.3,17.2,953.0,1033.89,766.36
2018,5,2,11,15,944.0,111.0,2.5,17.45,966.0,1051.21,778.49
2018,5,2,11,30,947.0,111.0,2.7,17.7,979.0,1064.86,788.31
2018,5,2,11,45,948.5,111.5,2.9,18.0,984.5,1073.79,794.95
2018,5,2,12,0,950.0,112.0,3.1,18.3,990.0,1078.92,799.16
2018,5,2,12,15,951.5,110.0,3.25,18.4,987.5,1077.63,799.38
2018,5,2,12,30,953.0,108.0,3.4,18.5,985.0,1072.5,797.18
2018,5,2,12,45,953.0,106.5,3.55,18.6,975.0,1062.55,791.87
2018,5,2,13,0,953.0,105.0,3.7,18.7,965.0,1048.8,784.09
2018,5,2,13,15,949.5,104.0,3.75,18.7,947.0,1028.44,771.47
2018,5,2,13,30,946.0,103.0,3.8,18.7,929.0,1004.52,756.53
2018,5,2,13,45,941.5,102.0,3.9,18.7,904.0,976.26,738.94
2018,5,2,14,0,937.0,101.0,4.0,18.7,879.0,944.75,719.03
2018,5,2,14,15,929.5,99.0,4.05,18.5,846.5,906.52,694.56
2018,5,2,14,30,922.0,97.0,4.1,18.3,814.0,865.59,667.97
2018,5,2,14,45,912.5,95.5,4.15,18.15,776.0,821.1,638.4
2018,5,2,15,0,903.0,94.0,4.2,18.0,738.0,774.48,606.93
2018,5,2,15,15,890.0,92.0,4.2,18.0,694.5,723.01,570.94
2018,5,2,15,30,877.0,90.0,4.2,18.0,651.0,670.23,531.86
2018,5,2,15,45,859.5,87.5,4.35,17.35,603.0,613.19,489.54
2018,5,2,16,0,842.0,85.0,4.5,16.7,555.0,556.8,446.12
2018,5,2,16,15,819.0,81.0,4.55,16.2,503.5,494.74,396.08
2018,5,2,16,30,796.0,77.0,4.6,15.7,452.0,433.63,345.01
2018,5,2,16,45,764.0,73.5,4.6,15.2,399.0,370.83,290.87
2018,5,2,17,0,732.0,70.0,4.6,14.7,346.0,310.62,237.42
2018,5,2,17,15,687.0,65.5,4.45,14.05,293.5,248.9,182.26
2018,5,2,17,30,642.0,61.0,4.3,13.4,241.0,190.44,130.18
2018,5,2,17,45,574.0,54.5,4.15,12.75,190.5,133.13,82.22
2018,5,2,18,0,506.0,48.0,4.0,12.1,140.0,83.98,45.9
2018,5,2,18,15,398.0,39.0,3.8,11.5,97.0,40.03,22.14
2018,5,2,18,30,290.0,30.0,3.6,10.9,54.0,24.72,13.99
2018,5,2,18,45,162.0,18.0,3.45,10.35,29.5,17.16,0.0
2018,5,2,19,0,34.0,6.0,3.3,9.8,5.0,0.0,0.0
2018,5,2,19,15,17.0,3.0,3.25,9.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,3,5,15,84.5,11.0,2.65,6.8,16.0,10.48,0.0
2018,5,3,5,30,169.0,22.0,2.9,7.3,32.0,17.47,0.12
2018,5,3,5,45,271.0,33.5,3.2,7.75,67.0,26.9,17.58
2018,5,3,6,0,373.0,45.0,3.5,8.2,102.0,54.93,31.08
2018,5,3,6,15,274.0,43.0,3.5,8.55,93.5,67.37,40.79
2018,5,3,6,30,175.0,41.0,3.5,8.9,85.0,67.55,45.43
2018,5,3,6,45,87.5,44.0,3.5,9.3,66.0,61.86,44.98
2018,5,3,7,0,0.0,47.0,3.5,9.7,47.0,43.66,32.36
2018,5,3,7,15,0.0,53.5,3.5,10.05,53.5,49.73,37.45
2018,5,3,7,30,0.0,60.0,3.5,10.4,60.0,55.8,42.47
2018,5,3,7,45,0.0,76.5,3.5,10.8,76.5,71.22,55.36
2018,5,3,8,0,0.0,93.0,3.5,11.2,93.0,86.66,68.1
2018,5,3,8,15,2.0,128.0,3.55,11.6,129.0,120.72,96.24
2018,5,3,8,30,4.0,163.0,3.6,12.0,165.0,155.23,124.3
2018,5,3,8,45,14.0,206.5,3.6,12.4,216.0,203.67,163.46
2018,5,3,9,0,24.0,250.0,3.6,12.8,267.0,253.41,202.97
2018,5,3,9,15,180.0,274.0,3.65,13.1,410.5,409.35,329.61
2018,5,3,9,30,336.0,298.0,3.7,13.4,554.0,573.92,457.87
2018,5,3,9,45,560.5,234.5,3.75,13.75,683.5,723.19,572.94
2018,5,3,10,0,785.0,171.0,3.8,14.1,813.0,871.5,681.08
2018,5,3,10,15,862.5,140.0,3.9,14.35,866.5,934.26,723.34
2018,5,3,10,30,940.0,109.0,4.0,14.6,920.0,991.11,761.56
2018,5,3,10,45,946.0,108.5,4.05,14.85,941.0,1017.86,778.41
2018,5,3,11,0,952.0,108.0,4.1,15.1,962.0,1041.23,793.18
2018,5,3,11,15,955.5,107.5,4.1,15.3,975.0,1058.64,803.75
2018,5,3,11,30,959.0,107.0,4.1,15.5,988.0,1072.35,811.93
2018,5,3,11,45,961.5,106.5,4.15,15.7,993.5,1081.3,817.37
2018,5,3,12,0,964.0,106.0,4.2,15.9,999.0,1086.41,820.37
2018,5,3,12,15,965.0,105.0,4.25,16.0,997.0,1085.62,819.87
2018,5,3,12,30,966.0,104.0,4.3,16.1,995.0,1080.94,816.9
2018,5,3,12,45,965.5,103.0,4.3,16.2,985.0,1070.88,810.12
2018,5,3,13,0,965.0,102.0,4.3,16.3,975.0,1056.99,800.9
2018,5,3,13,15,961.5,101.5,4.35,16.35,957.0,1036.95,788.1
2018,5,3,13,30,958.0,101.0,4.4,16.4,939.0,1013.31,773.1
2018,5,3,13,45,953.0,100.0,4.4,16.45,913.5,984.31,753.93
2018,5,3,14,0,948.0,99.0,4.4,16.5,888.0,952.05,732.49
2018,5,3,14,15,941.0,97.5,4.4,16.45,856.0,914.46,707.51
2018,5,3,14,30,934.0,96.0,4.4,16.4,824.0,874.09,680.41
2018,5,3,14,45,921.0,95.0,4.4,16.3,784.0,826.94,648.33
2018,5,3,15,0,908.0,94.0,4.4,16.2,744.0,777.92,614.53
2018,5,3,15,15,881.5,94.5,4.4,16.2,694.0,719.4,573.01
2018,5,3,15,30,855.0,95.0,4.4,16.2,644.0,660.79,528.92
2018,5,3,15,45,850.0,89.5,4.25,15.85,601.0,609.36,488.96
2018,5,3,16,0,845.0,84.0,4.1,15.5,558.0,557.32,447.36
2018,5,3,16,15,820.5,82.0,4.05,15.1,507.0,496.46,397.84
2018,5,3,16,30,796.0,80.0,4.0,14.7,456.0,436.67,347.59
2018,5,3,16,45,756.5,77.5,3.95,14.3,401.5,372.01,292.04
2018,5,3,17,0,717.0,75.0,3.9,13.9,347.0,310.79,238.0
2018,5,3,17,15,679.5,69.0,3.8,13.25,296.0,249.13,182.94
2018,5,3,17,30,642.0,63.0,3.7,12.6,245.0,192.54,132.22
2018,5,3,17,45,561.0,56.5,3.6,11.95,192.0,133.36,83.21
2018,5,3,18,0,480.0,50.0,3.5,11.3,139.0,83.93,46.99
2018,5,3,18,15,384.5,40.5,3.45,10.7,97.5,41.35,23.4
2018,5,3,18,30,289.0,31.0,3.4,10.1,56.0,25.55,15.04
2018,5,3,18,45,162.5,18.0,3.4,9.5,30.5,17.16,0.0
2018,5,3,19,0,36.0,5.0,3.4,8.9,5.0,4.77,0.0
2018,5,3,19,15,18.0,2.5,3.4,8.65,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,4,5,15,35.0,10.5,1.8,5.65,12.5,10.01,0.0
