Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,5,30,70.0,21.0,2.1,6.2,25.0,17.5,2.3
2018,5,4,5,45,145.5,37.0,2.45,6.75,56.5,30.23,20.71
2018,5,4,6,0,221.0,53.0,2.8,7.3,88.0,54.4,34.89
2018,5,4,6,15,390.5,58.5,2.85,7.9,147.5,95.04,59.62
2018,5,4,6,30,560.0,64.0,2.9,8.5,207.0,154.98,103.65
2018,5,4,6,45,613.0,70.0,3.0,9.05,259.0,209.08,151.11
2018,5,4,7,0,666.0,76.0,3.1,9.6,311.0,269.15,204.9
2018,5,4,7,15,678.0,86.0,2.9,10.3,357.5,324.48,255.1
2018,5,4,7,30,690.0,96.0,2.7,11.0,404.0,380.46,304.17
2018,5,4,7,45,654.5,118.5,2.5,11.7,438.5,427.13,343.95
2018,5,4,8,0,619.0,141.0,2.3,12.4,473.0,468.75,377.51
2018,5,4,8,15,637.0,149.0,2.1,13.1,518.0,521.82,418.37
2018,5,4,8,30,655.0,157.0,1.9,13.8,563.0,575.35,457.77
2018,5,4,8,45,600.5,192.5,1.7,14.5,585.5,607.4,478.34
2018,5,4,9,0,546.0,228.0,1.5,15.2,608.0,630.17,491.06
2018,5,4,9,15,551.5,242.0,1.4,15.85,644.5,673.89,519.93
2018,5,4,9,30,557.0,256.0,1.3,16.5,681.0,716.41,546.77
2018,5,4,9,45,699.5,201.0,1.2,17.15,758.5,806.14,608.53
2018,5,4,10,0,842.0,146.0,1.1,17.8,836.0,895.73,663.49
2018,5,4,10,15,892.5,123.5,1.15,18.45,876.5,937.93,687.99
2018,5,4,10,30,943.0,101.0,1.2,19.1,917.0,985.46,716.21
2018,5,4,10,45,909.0,124.0,1.2,19.7,925.5,998.34,721.39
2018,5,4,11,0,875.0,147.0,1.2,20.3,934.0,1005.82,723.7
2018,5,4,11,15,714.0,243.5,1.25,20.8,891.5,974.06,702.63
2018,5,4,11,30,553.0,340.0,1.3,21.3,849.0,918.31,662.45
2018,5,4,11,45,529.5,365.0,1.3,21.8,854.5,924.61,664.67
2018,5,4,12,0,506.0,390.0,1.3,22.3,860.0,928.01,664.33
2018,5,4,12,15,518.5,382.5,1.25,22.7,863.0,932.59,665.86
2018,5,4,12,30,531.0,375.0,1.2,23.1,866.0,934.63,665.81
2018,5,4,12,45,532.0,369.0,1.15,23.5,856.0,924.12,657.69
2018,5,4,13,0,533.0,363.0,1.1,23.9,846.0,911.16,648.26
2018,5,4,13,15,572.0,330.0,1.15,24.0,839.5,905.29,647.04
2018,5,4,13,30,611.0,297.0,1.2,24.1,833.0,896.27,643.69
2018,5,4,13,45,597.0,289.0,1.3,24.2,800.5,858.02,620.77
2018,5,4,14,0,583.0,281.0,1.4,24.3,768.0,819.06,597.18
2018,5,4,14,15,703.0,214.0,1.55,24.25,779.0,837.46,615.25
2018,5,4,14,30,823.0,147.0,1.7,24.2,790.0,839.37,619.24
2018,5,4,14,45,852.5,125.0,1.9,24.1,763.0,807.64,601.25
2018,5,4,15,0,882.0,103.0,2.1,24.0,736.0,767.54,577.32
2018,5,4,15,15,865.0,101.0,2.1,24.0,690.5,714.26,542.05
2018,5,4,15,30,848.0,99.0,2.1,24.0,645.0,662.15,505.12
2018,5,4,15,45,836.0,95.0,2.4,23.4,600.0,607.87,467.9
2018,5,4,16,0,824.0,91.0,2.7,22.8,555.0,552.82,428.07
2018,5,4,16,15,801.5,88.0,2.8,22.1,505.0,493.05,382.32
2018,5,4,16,30,779.0,85.0,2.9,21.4,455.0,434.19,335.39
2018,5,4,16,45,748.5,80.5,3.0,20.65,402.5,371.98,284.17
2018,5,4,17,0,718.0,76.0,3.1,19.9,350.0,311.02,232.27
2018,5,4,17,15,674.5,70.5,3.15,18.8,297.5,249.39,179.25
2018,5,4,17,30,631.0,65.0,3.2,17.7,245.0,192.37,129.89
2018,5,4,17,45,565.5,57.5,3.2,16.6,194.5,135.16,83.01
2018,5,4,18,0,500.0,50.0,3.2,15.5,144.0,85.8,46.94
2018,5,4,18,15,391.0,41.0,3.25,14.6,100.5,42.15,23.43
2018,5,4,18,30,282.0,32.0,3.3,13.7,57.0,26.37,15.71
2018,5,4,18,45,158.0,18.5,3.3,12.75,31.0,17.63,0.0
2018,5,4,19,0,34.0,5.0,3.3,11.8,5.0,4.77,0.0
2018,5,4,19,15,17.0,2.5,3.3,11.35,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,7.85,3.0,2.86,0.0
2018,5,5,5,30,0.0,6.0,2.6,8.2,6.0,5.55,0.0
2018,5,5,5,45,0.0,9.0,2.65,8.55,9.0,8.33,1.61
2018,5,5,6,0,0.0,12.0,2.7,8.9,12.0,11.11,3.92
2018,5,5,6,15,0.0,20.5,2.65,9.2,20.5,19.0,10.9
2018,5,5,6,30,0.0,29.0,2.6,9.5,29.0,26.9,17.86
2018,5,5,6,45,0.5,55.0,2.55,9.8,55.0,51.24,38.98
2018,5,5,7,0,1.0,81.0,2.5,10.1,81.0,75.55,59.77
2018,5,5,7,15,2.5,105.5,2.5,10.45,106.5,98.93,79.4
2018,5,5,7,30,4.0,130.0,2.5,10.8,132.0,122.66,99.01
2018,5,5,7,45,32.0,166.5,2.5,11.1,183.5,172.29,139.91
2018,5,5,8,0,60.0,203.0,2.5,11.4,235.0,224.13,182.08
2018,5,5,8,15,197.0,231.5,2.6,11.65,351.5,338.29,275.06
2018,5,5,8,30,334.0,260.0,2.7,11.9,468.0,467.85,377.72
2018,5,5,8,45,340.5,279.5,2.8,12.2,504.5,509.53,408.89
2018,5,5,9,0,347.0,299.0,2.9,12.5,541.0,551.02,439.82
2018,5,5,9,15,303.0,329.0,2.85,13.2,549.0,564.26,446.71
2018,5,5,9,30,259.0,359.0,2.8,13.9,557.0,573.1,450.13
2018,5,5,9,45,333.0,353.0,2.75,14.65,619.0,640.5,499.7
2018,5,5,10,0,407.0,347.0,2.7,15.4,681.0,719.12,555.57
2018,5,5,10,15,388.0,367.5,2.6,16.1,694.5,729.28,559.14
2018,5,5,10,30,369.0,388.0,2.5,16.8,708.0,744.32,566.4
2018,5,5,10,45,286.5,413.0,2.35,17.45,665.0,701.25,530.98
2018,5,5,11,0,204.0,438.0,2.2,18.1,622.0,643.51,485.75
2018,5,5,11,15,166.0,447.0,2.25,18.15,598.0,619.24,467.62
2018,5,5,11,30,128.0,456.0,2.3,18.2,574.0,593.15,447.82
2018,5,5,11,45,153.0,462.0,2.3,18.25,604.0,625.77,471.75
2018,5,5,12,0,178.0,468.0,2.3,18.3,634.0,657.82,494.71
2018,5,5,12,15,146.0,466.5,2.55,18.0,602.5,623.88,471.13
2018,5,5,12,30,114.0,465.0,2.8,17.7,571.0,589.29,447.04
2018,5,5,12,45,97.5,425.0,3.05,17.4,515.0,519.22,397.67
2018,5,5,13,0,81.0,385.0,3.3,17.1,459.0,460.38,355.39
2018,5,5,13,15,51.5,329.5,3.55,16.6,376.0,373.76,290.79
2018,5,5,13,30,22.0,274.0,3.8,16.1,293.0,288.65,225.54
2018,5,5,13,45,32.0,311.5,4.05,15.65,338.5,334.51,262.37
2018,5,5,14,0,42.0,349.0,4.3,15.2,384.0,379.8,298.43
2018,5,5,14,15,41.0,333.5,4.45,14.75,366.5,361.4,285.15
2018,5,5,14,30,40.0,318.0,4.6,14.3,349.0,342.99,271.91
2018,5,5,14,45,43.5,307.0,4.75,13.8,339.5,332.59,265.02
2018,5,5,15,0,47.0,296.0,4.9,13.3,330.0,321.81,257.73
2018,5,5,15,15,65.0,285.0,4.9,13.3,329.0,320.76,257.9
2018,5,5,15,30,83.0,274.0,4.9,13.3,328.0,317.89,256.49
2018,5,5,15,45,118.0,263.0,5.1,13.0,333.0,327.94,265.96
2018,5,5,16,0,153.0,252.0,5.3,12.7,338.0,328.88,267.76
2018,5,5,16,15,158.0,222.0,5.15,12.65,304.0,292.69,238.44
2018,5,5,16,30,163.0,192.0,5.0,12.6,270.0,255.98,208.17
2018,5,5,16,45,220.0,159.5,4.85,12.55,251.5,238.57,192.6
2018,5,5,17,0,277.0,127.0,4.7,12.5,233.0,211.89,167.83
2018,5,5,17,15,421.5,99.0,4.4,12.15,233.5,207.39,157.46
2018,5,5,17,30,566.0,71.0,4.1,11.8,234.0,184.87,129.43
2018,5,5,17,45,494.5,63.0,3.75,11.4,184.5,130.25,83.79
2018,5,5,18,0,423.0,55.0,3.4,11.0,135.0,84.27,49.54
2018,5,5,18,15,328.0,43.5,3.4,10.55,94.5,43.29,25.68
2018,5,5,18,30,233.0,32.0,3.4,10.1,54.0,25.06,15.15
2018,5,5,18,45,131.0,19.0,3.45,9.6,30.0,15.14,0.0
2018,5,5,19,0,29.0,6.0,3.5,9.1,6.0,5.72,0.0
2018,5,5,19,15,14.5,3.0,3.6,8.9,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.0,2.1,5.2,1.0,0.0,0.0
2018,5,6,5,0,11.0,2.0,2.1,5.3,2.0,0.0,0.0
2018,5,6,5,15,11.0,9.0,2.4,5.9,9.5,8.58,0.0
2018,5,6,5,30,11.0,16.0,2.7,6.5,17.0,14.98,3.56
2018,5,6,5,45,39.5,32.0,3.0,7.1,38.0,27.83,18.8
2018,5,6,6,0,68.0,48.0,3.3,7.7,59.0,45.86,31.89
2018,5,6,6,15,86.0,67.5,3.35,8.15,86.5,70.43,51.79
2018,5,6,6,30,104.0,87.0,3.4,8.6,114.0,97.61,74.66
2018,5,6,6,45,231.0,104.5,3.4,9.05,182.0,151.24,116.49
2018,5,6,7,0,358.0,122.0,3.4,9.5,250.0,221.89,174.28
2018,5,6,7,15,448.0,126.0,3.35,10.0,311.5,280.91,224.15
2018,5,6,7,30,538.0,130.0,3.3,10.5,373.0,349.75,282.1
2018,5,6,7,45,627.0,123.5,3.25,10.95,439.0,419.9,340.6
2018,5,6,8,0,716.0,117.0,3.2,11.4,505.0,496.1,402.82
2018,5,6,8,15,795.0,103.0,3.2,11.95,570.0,566.91,459.52
2018,5,6,8,30,874.0,89.0,3.2,12.5,635.0,641.74,517.87
2018,5,6,8,45,889.5,90.5,3.2,13.0,680.5,696.35,558.79
2018,5,6,9,0,905.0,92.0,3.2,13.5,726.0,750.02,596.29
2018,5,6,9,15,847.5,125.0,3.25,13.95,745.0,782.72,617.67
2018,5,6,9,30,790.0,158.0,3.3,14.4,764.0,804.88,631.43
2018,5,6,9,45,808.0,158.0,3.4,14.9,801.0,850.06,661.81
2018,5,6,10,0,826.0,158.0,3.5,15.4,838.0,893.71,690.59
2018,5,6,10,15,890.5,128.5,3.65,15.75,883.5,940.85,722.22
2018,5,6,10,30,955.0,99.0,3.8,16.1,929.0,994.15,757.79
2018,5,6,10,45,921.0,122.5,3.95,16.5,938.0,1007.69,765.73
2018,5,6,11,0,887.0,146.0,4.1,16.9,947.0,1015.79,770.36
2018,5,6,11,15,832.5,182.5,4.2,17.15,942.5,1021.56,773.66
2018,5,6,11,30,778.0,219.0,4.3,17.4,938.0,1020.32,772.32
2018,5,6,11,45,777.5,221.5,4.45,17.6,943.0,1028.37,778.21
2018,5,6,12,0,777.0,224.0,4.6,17.8,948.0,1033.08,782.08
2018,5,6,12,15,631.0,308.0,4.65,17.85,895.0,969.72,736.7
2018,5,6,12,30,485.0,392.0,4.7,17.9,842.0,904.37,687.06
2018,5,6,12,45,451.5,396.5,4.8,17.95,811.5,870.46,663.61
2018,5,6,13,0,418.0,401.0,4.9,18.0,781.0,835.1,638.7
2018,5,6,13,15,478.5,368.5,4.8,17.8,795.5,852.67,653.65
2018,5,6,13,30,539.0,336.0,4.7,17.6,810.0,865.79,665.05
2018,5,6,13,45,448.5,342.5,4.65,17.4,729.5,774.33,598.4
2018,5,6,14,0,358.0,349.0,4.6,17.2,649.0,677.94,527.57
2018,5,6,14,15,275.0,356.5,4.5,16.85,582.0,601.46,470.13
2018,5,6,14,30,192.0,364.0,4.4,16.5,515.0,521.69,409.29
2018,5,6,14,45,282.5,333.0,4.3,16.1,543.0,560.03,441.78
2018,5,6,15,0,373.0,302.0,4.2,15.7,571.0,582.87,461.72
2018,5,6,15,15,361.0,283.5,4.2,15.7,531.0,537.8,427.72
2018,5,6,15,30,349.0,265.0,4.2,15.7,491.0,492.92,393.64
2018,5,6,15,45,406.5,227.0,4.1,14.85,471.5,476.26,382.78
2018,5,6,16,0,464.0,189.0,4.0,14.0,452.0,447.88,361.79
2018,5,6,16,15,313.0,191.5,4.0,13.5,362.0,343.85,278.25
2018,5,6,16,30,162.0,194.0,4.0,13.0,272.0,257.31,208.22
2018,5,6,16,45,123.0,171.5,4.0,12.55,226.5,210.23,169.89
2018,5,6,17,0,84.0,149.0,4.0,12.1,181.0,166.21,133.79
2018,5,6,17,15,220.0,118.0,3.9,11.7,185.5,169.87,132.45
2018,5,6,17,30,356.0,87.0,3.8,11.3,190.0,155.03,112.91
2018,5,6,17,45,332.0,74.0,3.75,10.9,155.0,115.54,78.76
2018,5,6,18,0,308.0,61.0,3.7,10.5,120.0,78.94,49.69
2018,5,6,18,15,235.5,47.0,3.6,10.25,84.5,43.27,27.11
2018,5,6,18,30,163.0,33.0,3.5,10.0,49.0,25.76,15.93
2018,5,6,18,45,92.0,19.5,3.4,9.75,27.5,15.49,0.0
2018,5,6,19,0,21.0,6.0,3.3,9.5,6.0,5.72,0.0
2018,5,6,19,15,10.5,3.0,3.3,9.4,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,6.5,1.0,1.95,6.25,1.0,0.0,0.0
2018,5,7,5,0,13.0,2.0,1.9,6.3,2.0,0.0,0.0
2018,5,7,5,15,130.5,14.5,2.1,6.95,23.0,13.82,0.0
2018,5,7,5,30,248.0,27.0,2.3,7.6,44.0,22.64,9.42
2018,5,7,5,45,366.5,36.0,2.5,8.25,85.0,28.64,19.5
2018,5,7,6,0,485.0,45.0,2.7,8.9,126.0,62.39,33.28
2018,5,7,6,15,558.0,52.0,2.6,9.55,176.0,108.92,63.69
2018,5,7,6,30,631.0,59.0,2.5,10.2,226.0,164.28,107.9
2018,5,7,6,45,677.5,65.0,2.35,10.85,279.0,221.11,157.83
2018,5,7,7,0,724.0,71.0,2.2,11.5,332.0,284.39,214.02
2018,5,7,7,15,757.5,75.0,2.15,12.15,385.5,344.4,267.3
2018,5,7,7,30,791.0,79.0,2.1,12.8,439.0,407.34,321.49
2018,5,7,7,45,814.5,82.5,2.05,13.45,490.5,467.73,371.89
2018,5,7,8,0,838.0,86.0,2.0,14.1,542.0,529.27,421.18
2018,5,7,8,15,856.0,88.5,1.95,14.8,590.5,587.46,465.92
2018,5,7,8,30,874.0,91.0,1.9,15.5,639.0,644.05,507.74
2018,5,7,8,45,887.5,93.5,1.85,16.15,684.0,698.28,546.28
2018,5,7,9,0,901.0,96.0,1.8,16.8,729.0,751.39,581.21
2018,5,7,9,15,913.5,97.0,1.8,17.45,769.5,800.82,612.49
2018,5,7,9,30,926.0,98.0,1.8,18.1,810.0,848.5,641.97
2018,5,7,9,45,936.5,97.5,1.75,18.7,844.5,890.94,666.94
2018,5,7,10,0,947.0,97.0,1.7,19.3,879.0,930.97,689.86
2018,5,7,10,15,952.0,98.5,1.7,19.95,906.5,965.47,709.29
2018,5,7,10,30,957.0,100.0,1.7,20.6,934.0,996.81,726.51
2018,5,7,10,45,959.5,102.0,1.7,21.2,954.0,1022.98,740.44
2018,5,7,11,0,962.0,104.0,1.7,21.8,974.0,1045.61,752.1
2018,5,7,11,15,964.0,104.5,1.8,22.1,986.5,1062.54,762.59
2018,5,7,11,30,966.0,105.0,1.9,22.4,999.0,1075.74,770.87
2018,5,7,11,45,966.5,105.0,2.05,22.7,1003.5,1083.12,776.32
2018,5,7,12,0,967.0,105.0,2.2,23.0,1008.0,1086.64,779.44
2018,5,7,12,15,965.5,105.5,2.3,23.15,1005.0,1084.81,779.09
2018,5,7,12,30,964.0,106.0,2.4,23.3,1002.0,1079.13,776.43
2018,5,7,12,45,961.0,106.0,2.55,23.4,991.0,1067.62,770.89
2018,5,7,13,0,958.0,106.0,2.7,23.5,980.0,1052.38,762.97
2018,5,7,13,15,954.0,105.5,2.75,23.55,961.5,1032.01,750.89
2018,5,7,13,30,950.0,105.0,2.8,23.6,943.0,1008.12,736.57
2018,5,7,13,45,889.0,134.0,2.9,23.6,901.0,958.51,705.88
2018,5,7,14,0,828.0,163.0,3.0,23.6,859.0,915.14,679.08
2018,5,7,14,15,785.0,175.5,3.05,23.45,815.5,863.78,646.43
2018,5,7,14,30,742.0,188.0,3.1,23.3,772.0,815.81,615.63
2018,5,7,14,45,794.5,154.0,3.2,23.2,752.0,790.48,600.3
2018,5,7,15,0,847.0,120.0,3.3,23.1,732.0,761.38,582.0
2018,5,7,15,15,862.5,106.5,3.3,23.1,698.0,720.07,554.13
2018,5,7,15,30,878.0,93.0,3.3,23.1,664.0,673.15,520.35
2018,5,7,15,45,862.0,89.5,3.55,22.35,616.0,616.21,479.9
2018,5,7,16,0,846.0,86.0,3.8,21.6,568.0,559.64,437.93
2018,5,7,16,15,825.0,83.0,3.95,20.9,517.5,499.67,391.26
2018,5,7,16,30,804.0,80.0,4.1,20.2,467.0,440.4,343.24
2018,5,7,16,45,775.0,75.5,4.25,19.5,414.0,377.55,290.71
2018,5,7,17,0,746.0,71.0,4.4,18.8,361.0,316.95,238.33
2018,5,7,17,15,703.0,66.5,4.4,17.8,308.0,255.15,184.36
2018,5,7,17,30,660.0,62.0,4.4,16.8,255.0,196.23,132.78
2018,5,7,17,45,595.5,56.0,4.4,15.75,204.5,138.92,85.28
2018,5,7,18,0,531.0,50.0,4.4,14.7,154.0,89.25,48.66
2018,5,7,18,15,427.5,41.5,4.35,13.9,109.5,44.17,24.12
2018,5,7,18,30,324.0,33.0,4.3,13.1,65.0,26.87,16.77
2018,5,7,18,45,190.0,21.0,4.2,12.25,37.0,17.64,0.0
2018,5,7,19,0,56.0,9.0,4.1,11.4,9.0,8.58,0.0
2018,5,7,19,15,28.0,4.5,4.05,11.15,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,8,4,45,9.0,1.0,3.2,7.5,1.0,0.0,0.0
2018,5,8,5,0,18.0,2.0,3.3,7.6,2.0,0.0,0.0
2018,5,8,5,15,147.5,14.0,3.45,8.1,24.0,13.34,0.0
2018,5,8,5,30,277.0,26.0,3.6,8.6,46.0,21.44,9.44
2018,5,8,5,45,392.0,34.5,3.7,9.05,87.5,27.08,18.12
2018,5,8,6,0,507.0,43.0,3.8,9.5,129.0,62.23,32.18
2018,5,8,6,15,575.5,49.0,3.85,10.1,178.0,108.7,62.61
2018,5,8,6,30,644.0,55.0,3.9,10.7,227.0,165.05,108.02
2018,5,8,6,45,688.5,59.5,4.0,11.25,279.0,220.47,157.28
2018,5,8,7,0,733.0,64.0,4.1,11.8,331.0,280.74,211.8
2018,5,8,7,15,763.0,68.5,4.15,12.3,383.5,340.42,265.91
2018,5,8,7,30,793.0,73.0,4.2,12.8,436.0,402.63,320.86
2018,5,8,7,45,814.5,76.0,4.25,13.3,486.0,461.56,371.71
2018,5,8,8,0,836.0,79.0,4.3,13.8,536.0,520.98,421.31
2018,5,8,8,15,851.5,82.5,4.2,13.9,584.0,578.07,467.69
2018,5,8,8,30,867.0,86.0,4.1,14.0,632.0,634.84,512.37
2018,5,8,8,45,877.5,89.0,4.05,14.05,675.0,687.13,552.66
2018,5,8,9,0,888.0,92.0,4.0,14.1,718.0,738.06,589.34
2018,5,8,9,15,897.0,94.0,3.9,14.0,756.5,785.21,622.29
2018,5,8,9,30,906.0,96.0,3.8,13.9,795.0,830.38,653.37
2018,5,8,9,45,905.5,102.0,3.75,13.75,826.0,869.5,680.1
2018,5,8,10,0,905.0,108.0,3.7,13.6,857.0,905.53,704.48
2018,5,8,10,15,904.5,112.5,3.7,13.75,881.5,936.83,724.88
2018,5,8,10,30,904.0,117.0,3.7,13.9,906.0,964.82,742.92
2018,5,8,10,45,921.0,110.0,3.7,14.0,929.5,994.31,762.11
2018,5,8,11,0,938.0,103.0,3.7,14.1,953.0,1020.95,779.27
2018,5,8,11,15,942.5,102.0,3.75,14.75,966.0,1038.39,788.92
2018,5,8,11,30,947.0,101.0,3.8,15.4,979.0,1052.26,796.26
2018,5,8,11,45,942.5,104.5,3.85,16.1,982.5,1058.08,798.12
2018,5,8,12,0,938.0,108.0,3.9,16.8,986.0,1060.09,797.59
2018,5,8,12,15,922.0,118.5,3.95,17.4,979.0,1053.93,792.01
2018,5,8,12,30,906.0,129.0,4.0,18.0,972.0,1044.07,784.14
2018,5,8,12,45,927.0,113.0,4.0,18.65,967.5,1040.62,780.24
2018,5,8,13,0,948.0,97.0,4.0,19.3,963.0,1032.8,773.49
2018,5,8,13,15,945.0,96.5,4.2,19.5,945.5,1013.57,761.82
2018,5,8,13,30,942.0,96.0,4.4,19.7,928.0,990.82,747.72
2018,5,8,13,45,937.0,95.0,4.55,19.95,903.0,962.31,729.71
2018,5,8,14,0,932.0,94.0,4.7,20.2,878.0,930.64,709.36
2018,5,8,14,15,925.0,92.5,4.95,20.0,846.5,893.71,686.98
2018,5,8,14,30,918.0,91.0,5.2,19.8,815.0,854.09,662.14
2018,5,8,14,45,908.5,89.5,5.4,19.6,777.5,810.0,633.26
2018,5,8,15,0,899.0,88.0,5.6,19.4,740.0,763.83,602.27
2018,5,8,15,15,886.5,86.0,5.6,19.4,697.0,713.2,566.19
2018,5,8,15,30,874.0,84.0,5.6,19.4,654.0,661.25,527.23
2018,5,8,15,45,857.0,82.0,5.65,18.6,607.0,605.53,485.15
2018,5,8,16,0,840.0,80.0,5.7,17.8,560.0,549.47,441.34
2018,5,8,16,15,816.0,78.0,5.55,17.3,509.5,490.13,392.56
2018,5,8,16,30,792.0,76.0,5.4,16.8,459.0,431.15,342.65
2018,5,8,16,45,760.5,73.0,5.2,16.35,407.0,369.62,289.26
2018,5,8,17,0,729.0,70.0,5.0,15.9,355.0,310.6,236.74
2018,5,8,17,15,685.5,65.5,4.75,15.35,303.0,249.73,182.42
2018,5,8,17,30,642.0,61.0,4.5,14.8,251.0,191.82,130.93
2018,5,8,17,45,577.5,55.5,4.3,14.25,201.0,136.1,84.23
2018,5,8,18,0,513.0,50.0,4.1,13.7,151.0,88.01,48.48
2018,5,8,18,15,414.5,41.5,3.95,13.2,108.0,44.12,24.21
2018,5,8,18,30,316.0,33.0,3.8,12.7,65.0,26.69,16.81
2018,5,8,18,45,187.0,20.5,3.7,12.2,37.0,16.97,0.0
2018,5,8,19,0,58.0,8.0,3.6,11.7,9.0,7.63,0.0
2018,5,8,19,15,29.0,4.0,3.5,11.45,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,9,4,45,10.0,1.0,3.25,8.25,1.0,0.0,0.0
2018,5,9,5,0,20.0,2.0,3.3,8.2,2.0,0.0,0.0
2018,5,9,5,15,160.5,14.0,3.5,8.7,25.5,13.34,0.0
2018,5,9,5,30,301.0,26.0,3.7,9.2,49.0,21.28,9.98
2018,5,9,5,45,417.5,34.0,3.85,9.7,91.5,26.49,17.61
2018,5,9,6,0,534.0,42.0,4.0,10.2,134.0,63.3,31.95
2018,5,9,6,15,603.5,47.5,4.1,10.7,184.5,112.92,64.81
2018,5,9,6,30,673.0,53.0,4.2,11.2,235.0,168.78,109.82
2018,5,9,6,45,717.5,57.5,4.25,11.7,288.0,225.92,160.68
2018,5,9,7,0,762.0,62.0,4.3,12.2,341.0,287.87,216.77
2018,5,9,7,15,792.0,65.5,4.35,12.65,394.0,348.2,271.6
2018,5,9,7,30,822.0,69.0,4.4,13.1,447.0,410.99,327.21
2018,5,9,7,45,843.5,72.0,4.45,13.55,498.5,471.51,379.5
2018,5,9,8,0,865.0,75.0,4.5,14.0,550.0,532.43,430.43
2018,5,9,8,15,881.0,77.5,4.55,14.35,598.5,590.23,477.48
2018,5,9,8,30,897.0,80.0,4.6,14.7,647.0,647.68,522.84
2018,5,9,8,45,909.5,82.5,4.65,15.0,692.0,702.15,564.76
2018,5,9,9,0,922.0,85.0,4.7,15.3,737.0,755.38,602.68
2018,5,9,9,15,932.5,86.0,4.7,15.65,776.5,804.0,636.1
2018,5,9,9,30,943.0,87.0,4.7,16.0,816.0,850.67,667.64
2018,5,9,9,45,952.0,87.5,4.75,16.3,850.5,893.36,696.39
2018,5,9,10,0,961.0,88.0,4.8,16.6,885.0,933.49,723.11
2018,5,9,10,15,966.0,89.0,4.8,16.85,912.0,967.77,745.29
2018,5,9,10,30,971.0,90.0,4.8,17.1,939.0,998.85,765.13
2018,5,9,10,45,975.0,90.5,4.8,17.4,959.5,1025.12,781.43
2018,5,9,11,0,979.0,91.0,4.8,17.7,980.0,1047.85,795.3
2018,5,9,11,15,980.5,91.5,4.8,17.9,992.0,1064.48,805.36
2018,5,9,11,30,982.0,92.0,4.8,18.1,1004.0,1077.3,812.95
2018,5,9,11,45,982.0,93.0,4.8,18.35,1009.0,1085.29,817.22
2018,5,9,12,0,982.0,94.0,4.8,18.6,1014.0,1089.36,819.01
2018,5,9,12,15,978.0,96.0,4.8,18.7,1010.0,1086.55,816.78
2018,5,9,12,30,974.0,98.0,4.8,18.8,1006.0,1079.85,812.13
2018,5,9,12,45,967.5,100.5,4.75,18.95,994.0,1067.39,803.09
2018,5,9,13,0,961.0,103.0,4.7,19.1,982.0,1051.24,791.72
2018,5,9,13,15,957.0,102.0,4.75,19.1,963.5,1030.33,778.63
2018,5,9,13,30,953.0,101.0,4.8,19.1,945.0,1005.9,763.16
2018,5,9,13,45,948.0,100.0,4.8,19.1,919.5,977.16,744.29
2018,5,9,14,0,943.0,99.0,4.8,19.1,894.0,945.2,723.18
2018,5,9,14,15,935.0,98.0,4.9,18.95,862.0,907.63,699.16
2018,5,9,14,30,927.0,97.0,5.0,18.8,830.0,867.38,672.95
2018,5,9,14,45,916.5,96.0,5.05,18.6,791.5,822.72,643.04
2018,5,9,15,0,906.0,95.0,5.1,18.4,753.0,776.02,611.25
2018,5,9,15,15,893.5,93.0,5.1,18.4,710.0,725.12,575.21
2018,5,9,15,30,881.0,91.0,5.1,18.4,667.0,672.86,536.03
2018,5,9,15,45,863.5,88.5,5.2,17.7,619.0,616.01,493.32
2018,5,9,16,0,846.0,86.0,5.3,17.0,571.0,559.61,449.4
2018,5,9,16,15,823.0,83.5,5.3,16.45,520.5,499.27,400.34
2018,5,9,16,30,800.0,81.0,5.3,15.9,470.0,439.84,350.38
2018,5,9,16,45,769.5,77.0,5.25,15.4,417.0,377.25,296.28
2018,5,9,17,0,739.0,73.0,5.2,14.9,364.0,317.06,242.79
2018,5,9,17,15,696.0,69.0,4.95,14.3,311.5,256.24,188.28
2018,5,9,17,30,653.0,65.0,4.7,13.7,259.0,198.2,136.45
2018,5,9,17,45,588.0,58.5,4.5,13.1,208.0,140.77,88.12
2018,5,9,18,0,523.0,52.0,4.3,12.5,157.0,91.06,50.85
2018,5,9,18,15,420.5,43.5,4.05,11.95,112.5,46.43,26.0
2018,5,9,18,30,318.0,35.0,3.8,11.4,68.0,28.5,18.58
2018,5,9,18,45,186.5,22.0,3.6,10.85,39.0,18.34,0.0
2018,5,9,19,0,55.0,9.0,3.4,10.3,10.0,8.58,0.0
2018,5,9,19,15,27.5,4.5,3.35,10.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,10,4,45,6.5,1.0,1.6,6.65,1.0,0.0,0.0
2018,5,10,5,0,13.0,2.0,1.6,6.8,2.0,0.0,0.0
2018,5,10,5,15,82.5,14.5,1.9,7.5,20.5,13.82,0.0
2018,5,10,5,30,152.0,27.0,2.2,8.2,39.0,21.19,10.52
2018,5,10,5,45,227.0,41.5,2.5,8.95,74.0,32.01,22.61
2018,5,10,6,0,302.0,56.0,2.8,9.7,109.0,62.96,38.86
2018,5,10,6,15,404.5,64.0,2.8,10.2,159.5,102.97,65.17
2018,5,10,6,30,507.0,72.0,2.8,10.7,210.0,156.39,106.6
2018,5,10,6,45,609.5,72.5,2.85,11.2,273.0,213.82,154.42
2018,5,10,7,0,712.0,73.0,2.9,11.7,336.0,284.38,214.9
2018,5,10,7,15,745.5,77.0,2.95,12.2,388.5,343.56,267.85
2018,5,10,7,30,779.0,81.0,3.0,12.7,441.0,405.68,322.0
2018,5,10,7,45,803.0,84.0,3.05,13.25,492.0,464.96,372.35
2018,5,10,8,0,827.0,87.0,3.1,13.8,543.0,525.45,421.96
2018,5,10,8,15,844.0,90.0,3.1,14.35,591.0,582.8,467.36
2018,5,10,8,30,861.0,93.0,3.1,14.9,639.0,638.53,510.03
2018,5,10,8,45,846.5,106.5,3.15,15.5,674.5,686.41,545.04
2018,5,10,9,0,832.0,120.0,3.2,16.1,710.0,729.19,575.1
2018,5,10,9,15,707.5,186.0,3.2,16.55,707.0,739.2,578.34
2018,5,10,9,30,583.0,252.0,3.2,17.0,704.0,731.96,568.72
2018,5,10,9,45,544.5,286.0,3.2,17.5,722.5,756.79,583.75
2018,5,10,10,0,506.0,320.0,3.2,18.0,741.0,777.05,594.99
2018,5,10,10,15,502.0,336.5,3.2,18.35,765.0,806.87,614.14
2018,5,10,10,30,498.0,353.0,3.2,18.7,789.0,834.57,631.51
2018,5,10,10,45,485.0,369.5,3.15,19.05,802.0,851.55,640.86
2018,5,10,11,0,472.0,386.0,3.1,19.4,815.0,865.95,648.46
2018,5,10,11,15,477.5,394.0,3.1,19.6,833.0,887.66,662.28
2018,5,10,11,30,483.0,402.0,3.1,19.8,851.0,907.35,674.62
2018,5,10,11,45,525.0,381.0,3.15,20.0,871.5,932.69,692.57
2018,5,10,12,0,567.0,360.0,3.2,20.2,892.0,955.78,708.93
2018,5,10,12,15,650.0,303.5,3.3,20.1,912.0,982.03,730.31
2018,5,10,12,30,733.0,247.0,3.4,20.0,932.0,1005.4,748.57
2018,5,10,12,45,690.5,271.0,3.55,19.9,910.5,980.3,732.92
2018,5,10,13,0,648.0,295.0,3.7,19.8,889.0,952.56,714.55
2018,5,10,13,15,609.5,310.0,3.8,19.7,860.0,917.95,691.3
2018,5,10,13,30,571.0,325.0,3.9,19.6,831.0,882.66,667.35
2018,5,10,13,45,612.5,292.5,4.05,19.5,822.0,873.49,664.18
2018,5,10,14,0,654.0,260.0,4.2,19.4,813.0,860.2,657.81
2018,5,10,14,15,759.5,192.5,4.3,19.25,811.5,861.37,662.17
2018,5,10,14,30,865.0,125.0,4.4,19.1,810.0,844.47,652.2
2018,5,10,14,45,876.5,112.0,4.45,18.95,778.0,807.37,627.68
2018,5,10,15,0,888.0,99.0,4.5,18.8,746.0,766.53,600.28
2018,5,10,15,15,875.0,97.0,4.5,18.8,703.0,716.1,564.91
2018,5,10,15,30,862.0,95.0,4.5,18.8,660.0,664.42,526.32
2018,5,10,15,45,844.5,92.0,4.55,18.15,612.5,609.3,485.09
2018,5,10,16,0,827.0,89.0,4.6,17.5,565.0,552.18,440.91
2018,5,10,16,15,804.0,85.5,4.65,16.95,514.0,491.88,392.5
2018,5,10,16,30,781.0,82.0,4.7,16.4,463.0,432.54,343.17
2018,5,10,16,45,749.5,78.5,4.75,15.85,411.0,371.18,290.65
2018,5,10,17,0,718.0,75.0,4.8,15.3,359.0,312.37,238.79
2018,5,10,17,15,673.0,70.5,4.8,14.6,307.0,250.28,183.85
2018,5,10,17,30,628.0,66.0,4.8,13.9,255.0,194.22,134.08
2018,5,10,17,45,561.5,60.5,4.85,13.2,205.0,139.03,87.84
2018,5,10,18,0,495.0,55.0,4.9,12.5,155.0,91.72,52.51
2018,5,10,18,15,394.5,46.0,4.75,11.85,111.5,48.36,27.94
2018,5,10,18,30,294.0,37.0,4.6,11.2,68.0,30.3,20.24
2018,5,10,18,45,171.5,23.0,4.5,10.6,39.0,18.26,1.77
2018,5,10,19,0,49.0,9.0,4.4,10.0,10.0,8.58,0.0
2018,5,10,19,15,24.5,4.5,4.25,9.75,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.1,7.25,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.2,7.4,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.6,8.05,23.5,15.73,0.0
2018,5,11,5,30,190.0,28.0,3.0,8.7,43.0,21.98,11.53
2018,5,11,5,45,249.0,41.5,3.4,9.35,76.5,31.97,22.58
2018,5,11,6,0,308.0,55.0,3.8,10.0,110.0,62.75,38.35
2018,5,11,6,15,360.0,68.0,4.1,10.6,152.0,101.67,65.95
2018,5,11,6,30,412.0,81.0,4.4,11.2,194.0,146.9,102.67
2018,5,11,6,45,426.5,98.0,4.75,11.8,236.5,193.11,143.8
2018,5,11,7,0,441.0,115.0,5.1,12.4,279.0,240.94,186.7
2018,5,11,7,15,472.5,128.0,5.15,13.05,327.0,292.53,231.79
2018,5,11,7,30,504.0,141.0,5.2,13.7,375.0,347.28,278.72
2018,5,11,7,45,515.5,155.0,5.25,14.4,418.0,396.51,320.21
2018,5,11,8,0,527.0,169.0,5.3,15.1,461.0,446.21,360.87
2018,5,11,8,15,540.5,183.0,5.35,15.7,505.0,497.35,401.64
2018,5,11,8,30,554.0,197.0,5.4,16.3,549.0,548.77,441.54
2018,5,11,8,45,578.0,206.0,5.45,16.9,596.0,602.4,482.36
2018,5,11,9,0,602.0,215.0,5.5,17.5,643.0,659.39,524.73
2018,5,11,9,15,643.5,214.0,5.55,17.95,694.0,717.82,568.12
2018,5,11,9,30,685.0,213.0,5.6,18.4,745.0,777.54,611.66
2018,5,11,9,45,764.5,185.0,5.65,18.85,802.5,842.73,658.66
2018,5,11,10,0,844.0,157.0,5.7,19.3,860.0,907.06,702.71
2018,5,11,10,15,878.0,144.5,5.75,19.6,896.5,944.11,727.23
2018,5,11,10,30,912.0,132.0,5.8,19.9,933.0,986.33,755.37
2018,5,11,10,45,952.0,112.5,5.8,20.2,965.0,1025.21,780.61
2018,5,11,11,0,992.0,93.0,5.8,20.5,997.0,1061.71,804.04
2018,5,11,11,15,994.0,94.0,5.75,20.8,1010.0,1079.48,814.17
2018,5,11,11,30,996.0,95.0,5.7,21.1,1023.0,1093.41,821.82
2018,5,11,11,45,997.0,94.5,5.7,21.35,1027.5,1100.89,825.76
2018,5,11,12,0,998.0,94.0,5.7,21.6,1032.0,1104.44,827.19
2018,5,11,12,15,997.0,94.0,5.65,21.85,1029.0,1102.53,824.68
2018,5,11,12,30,996.0,94.0,5.6,22.1,1026.0,1096.66,819.66
2018,5,11,12,45,992.0,95.0,5.55,22.4,1014.5,1084.94,810.7
2018,5,11,13,0,988.0,96.0,5.5,22.7,1003.0,1069.41,799.33
2018,5,11,13,15,985.5,95.0,5.55,22.85,985.0,1049.53,786.41
2018,5,11,13,30,983.0,94.0,5.6,23.0,967.0,1025.97,771.05
2018,5,11,13,45,978.5,92.5,5.7,23.15,941.5,996.5,751.98
2018,5,11,14,0,974.0,91.0,5.8,23.3,916.0,963.7,730.54
2018,5,11,14,15,968.0,89.5,5.85,23.25,884.0,926.43,706.12
2018,5,11,14,30,962.0,88.0,5.9,23.2,852.0,886.27,679.48
2018,5,11,14,45,953.5,87.0,5.95,23.2,814.0,841.97,649.51
2018,5,11,15,0,945.0,86.0,6.0,23.2,776.0,795.38,617.58
2018,5,11,15,15,933.0,84.0,6.0,23.2,732.0,743.25,581.05
2018,5,11,15,30,921.0,82.0,6.0,23.2,688.0,689.65,541.72
2018,5,11,15,45,908.0,79.0,5.85,22.9,640.5,633.2,498.35
2018,5,11,16,0,895.0,76.0,5.7,22.6,593.0,575.93,453.17
2018,5,11,16,15,878.0,72.5,5.45,22.25,542.0,515.6,404.22
2018,5,11,16,30,861.0,69.0,5.2,21.9,491.0,455.43,353.96
2018,5,11,16,45,835.5,65.5,4.9,21.55,437.5,392.41,300.05
2018,5,11,17,0,810.0,62.0,4.6,21.2,384.0,330.08,245.42
2018,5,11,17,15,772.5,58.0,4.4,20.45,330.0,266.74,189.86
2018,5,11,17,30,735.0,54.0,4.2,19.7,276.0,207.16,137.44
2018,5,11,17,45,680.0,49.0,4.0,19.0,224.0,148.04,88.1
2018,5,11,18,0,625.0,44.0,3.8,18.3,172.0,95.37,49.07
2018,5,11,18,15,531.5,38.0,3.65,17.55,125.5,47.38,23.72
2018,5,11,18,30,438.0,32.0,3.5,16.8,79.0,25.4,15.72
2018,5,11,18,45,272.5,21.0,3.4,16.1,45.5,17.1,2.5
2018,5,11,19,0,107.0,10.0,3.3,15.4,12.0,9.53,0.0
2018,5,11,19,15,53.5,5.0,3.15,15.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,12,4,45,22.5,3.0,1.85,8.25,2.5,0.0,0.0
2018,5,12,5,0,45.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,5,12,5,15,190.5,17.0,2.0,9.4,30.5,16.2,0.0
2018,5,12,5,30,336.0,28.0,2.2,10.4,56.0,22.8,12.44
2018,5,12,5,45,445.0,35.0,2.35,11.4,99.0,27.04,18.12
2018,5,12,6,0,554.0,42.0,2.5,12.4,142.0,66.0,32.76
2018,5,12,6,15,619.5,48.0,2.7,13.15,193.0,116.89,66.73
2018,5,12,6,30,685.0,54.0,2.9,13.9,244.0,173.52,112.13
2018,5,12,6,45,728.0,58.0,3.05,14.65,297.0,230.46,162.12
2018,5,12,7,0,771.0,62.0,3.2,15.4,350.0,291.99,216.85
2018,5,12,7,15,801.0,65.0,3.25,16.0,403.0,352.19,270.38
2018,5,12,7,30,831.0,68.0,3.3,16.6,456.0,415.35,324.92
2018,5,12,7,45,853.5,70.5,3.35,17.25,508.0,475.7,375.56
2018,5,12,8,0,876.0,73.0,3.4,17.9,560.0,536.98,425.13
2018,5,12,8,15,892.5,75.0,3.3,18.45,608.5,594.91,470.2
2018,5,12,8,30,909.0,77.0,3.2,19.0,657.0,652.53,513.35
2018,5,12,8,45,921.5,79.0,3.1,19.6,702.0,706.84,552.39
2018,5,12,9,0,934.0,81.0,3.0,20.2,747.0,759.88,586.99
2018,5,12,9,15,939.5,84.5,2.95,20.55,785.5,807.59,617.89
2018,5,12,9,30,945.0,88.0,2.9,20.9,824.0,852.93,646.63
2018,5,12,9,45,947.5,91.5,2.85,21.25,856.0,893.18,671.44
2018,5,12,10,0,950.0,95.0,2.8,21.6,888.0,930.44,693.92
2018,5,12,10,15,955.0,96.5,2.85,21.8,915.0,964.76,715.42
2018,5,12,10,30,960.0,98.0,2.9,22.0,942.0,995.93,734.77
2018,5,12,10,45,963.0,98.5,2.9,22.25,961.5,1020.87,749.42
2018,5,12,11,0,966.0,99.0,2.9,22.5,981.0,1042.3,761.81
2018,5,12,11,15,967.5,99.5,2.95,22.65,993.0,1058.64,771.73
2018,5,12,11,30,969.0,100.0,3.0,22.8,1005.0,1071.24,779.38
2018,5,12,11,45,969.5,99.5,3.05,22.95,1009.0,1078.02,783.42
2018,5,12,12,0,970.0,99.0,3.1,23.1,1013.0,1080.96,785.16
2018,5,12,12,15,964.0,102.5,3.2,23.2,1008.5,1077.66,783.65
2018,5,12,12,30,958.0,106.0,3.3,23.3,1004.0,1070.57,779.83
2018,5,12,12,45,949.0,109.5,3.4,23.35,991.0,1056.79,771.93
2018,5,12,13,0,940.0,113.0,3.5,23.4,978.0,1039.48,761.8
2018,5,12,13,15,936.0,113.0,3.65,23.4,960.0,1020.01,750.79
2018,5,12,13,30,932.0,113.0,3.8,23.4,942.0,997.12,737.45
2018,5,12,13,45,925.5,111.5,3.95,23.4,916.0,967.09,719.24
2018,5,12,14,0,919.0,110.0,4.1,23.4,890.0,934.03,698.82
2018,5,12,14,15,909.5,109.0,4.25,23.15,857.0,896.03,675.45
2018,5,12,14,30,900.0,108.0,4.4,22.9,824.0,855.55,650.03
2018,5,12,14,45,888.5,106.5,4.6,22.7,785.5,810.74,621.6
2018,5,12,15,0,877.0,105.0,4.8,22.5,747.0,764.06,591.29
2018,5,12,15,15,863.5,102.5,4.8,22.5,704.0,713.36,556.06
2018,5,12,15,30,850.0,100.0,4.8,22.5,661.0,663.32,518.79
2018,5,12,15,45,830.5,97.5,5.15,21.45,613.0,606.4,478.34
2018,5,12,16,0,811.0,95.0,5.5,20.4,565.0,549.47,435.91
2018,5,12,16,15,786.0,92.0,5.55,19.65,514.5,489.6,388.26
2018,5,12,16,30,761.0,89.0,5.6,18.9,464.0,430.92,339.92
2018,5,12,16,45,729.0,85.0,5.65,18.1,412.0,370.05,288.39
2018,5,12,17,0,697.0,81.0,5.7,17.3,360.0,310.44,236.49
2018,5,12,17,15,654.0,76.0,5.5,16.55,308.5,250.96,183.97
2018,5,12,17,30,611.0,71.0,5.3,15.8,257.0,195.99,135.43
2018,5,12,17,45,549.0,64.0,5.05,15.0,207.5,141.07,89.56
2018,5,12,18,0,487.0,57.0,4.8,14.2,158.0,93.51,53.89
2018,5,12,18,15,392.0,47.5,4.4,13.55,114.5,50.25,29.03
2018,5,12,18,30,297.0,38.0,4.0,12.9,71.0,30.93,20.83
2018,5,12,18,45,179.5,24.5,3.6,12.3,41.5,19.42,5.03
2018,5,12,19,0,62.0,11.0,3.2,11.7,12.0,10.48,0.0
2018,5,12,19,15,31.0,5.5,3.05,11.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,2.55,8.45,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,2.7,8.7,3.0,2.86,0.0
2018,5,13,5,15,57.0,13.5,2.95,9.15,18.0,12.87,0.0
2018,5,13,5,30,105.0,24.0,3.2,9.6,33.0,18.58,9.37
2018,5,13,5,45,157.5,36.0,3.45,10.0,59.5,27.37,18.56
2018,5,13,6,0,210.0,48.0,3.7,10.4,86.0,51.81,31.99
2018,5,13,6,15,141.5,59.5,3.75,10.7,88.5,69.92,48.46
2018,5,13,6,30,73.0,71.0,3.8,11.0,91.0,78.58,59.13
2018,5,13,6,45,39.0,95.0,3.85,11.35,106.0,97.19,76.67
2018,5,13,7,0,5.0,119.0,3.9,11.7,121.0,111.48,89.73
2018,5,13,7,15,13.5,144.5,3.85,12.1,150.5,138.67,112.06
2018,5,13,7,30,22.0,170.0,3.8,12.5,180.0,167.03,135.11
2018,5,13,7,45,129.0,194.5,3.75,12.95,265.5,246.53,199.86
2018,5,13,8,0,236.0,219.0,3.7,13.4,351.0,337.66,273.41
2018,5,13,8,15,491.5,176.0,3.65,13.85,481.0,462.18,373.95
2018,5,13,8,30,747.0,133.0,3.6,14.3,611.0,609.33,489.56
2018,5,13,8,45,795.5,124.0,3.6,14.75,664.5,669.65,534.91
2018,5,13,9,0,844.0,115.0,3.6,15.2,718.0,732.41,581.0
2018,5,13,9,15,861.5,114.0,3.6,15.6,758.5,778.01,611.74
2018,5,13,9,30,879.0,113.0,3.6,16.0,799.0,825.32,643.37
2018,5,13,9,45,895.5,110.0,3.65,16.45,834.5,868.27,671.57
2018,5,13,10,0,912.0,107.0,3.7,16.9,870.0,909.34,698.17
2018,5,13,10,15,918.5,108.0,3.8,17.2,897.0,943.33,720.32
2018,5,13,10,30,925.0,109.0,3.9,17.5,924.0,974.38,740.41
2018,5,13,10,45,930.0,109.0,3.95,17.8,944.0,999.89,756.36
2018,5,13,11,0,935.0,109.0,4.0,18.1,964.0,1022.09,770.11
2018,5,13,11,15,937.0,110.0,4.1,18.3,976.5,1038.94,780.91
2018,5,13,11,30,939.0,111.0,4.2,18.5,989.0,1052.18,789.42
2018,5,13,11,45,940.0,111.0,4.35,18.7,994.0,1059.75,794.56
2018,5,13,12,0,941.0,111.0,4.5,18.9,999.0,1063.62,797.69
2018,5,13,12,15,935.5,114.0,4.6,18.9,994.5,1060.3,796.46
2018,5,13,12,30,930.0,117.0,4.7,18.9,990.0,1053.3,792.87
2018,5,13,12,45,921.0,121.0,4.8,18.9,977.5,1040.25,785.27
2018,5,13,13,0,912.0,125.0,4.9,18.9,965.0,1023.78,775.39
2018,5,13,13,15,908.0,124.5,5.0,18.75,947.5,1004.3,763.91
2018,5,13,13,30,904.0,124.0,5.1,18.6,930.0,981.49,750.1
2018,5,13,13,45,898.0,123.0,5.15,18.4,905.0,953.14,732.13
2018,5,13,14,0,892.0,122.0,5.2,18.2,880.0,921.82,711.98
2018,5,13,14,15,885.0,119.5,5.25,17.95,848.5,885.34,688.12
2018,5,13,14,30,878.0,117.0,5.3,17.7,817.0,846.28,662.2
2018,5,13,14,45,868.5,115.0,5.3,17.45,780.0,803.4,632.93
2018,5,13,15,0,859.0,113.0,5.3,17.2,743.0,758.55,601.89
2018,5,13,15,15,845.0,110.5,5.3,17.2,700.5,710.88,567.54
2018,5,13,15,30,831.0,108.0,5.3,17.2,658.0,659.01,527.72
2018,5,13,15,45,815.0,104.5,5.25,16.5,611.5,604.13,485.81
2018,5,13,16,0,799.0,101.0,5.2,15.8,565.0,548.93,442.35
2018,5,13,16,15,778.5,96.0,5.15,15.35,515.5,489.95,394.15
2018,5,13,16,30,758.0,91.0,5.1,14.9,466.0,431.73,345.06
2018,5,13,16,45,729.0,86.0,5.0,14.4,414.5,371.26,292.78
2018,5,13,17,0,700.0,81.0,4.9,13.9,363.0,311.69,240.0
2018,5,13,17,15,658.5,75.5,4.75,13.4,311.5,252.0,186.63
2018,5,13,17,30,617.0,70.0,4.6,12.9,260.0,196.65,137.13
2018,5,13,17,45,556.0,63.5,4.45,12.35,210.5,142.01,90.92
2018,5,13,18,0,495.0,57.0,4.3,11.8,161.0,94.58,54.92
2018,5,13,18,15,401.5,47.5,4.1,11.3,117.0,50.82,29.43
2018,5,13,18,30,308.0,38.0,3.9,10.8,73.0,30.76,20.98
2018,5,13,18,45,188.0,25.0,3.65,10.3,43.0,19.79,6.38
2018,5,13,19,0,68.0,12.0,3.4,9.8,13.0,11.44,0.0
2018,5,13,19,15,34.0,6.0,3.3,9.6,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.0,2.85,7.15,2.0,0.0,0.0
2018,5,14,5,0,17.0,4.0,2.8,7.2,4.0,3.81,0.0
