Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,10,15,729.5,213.0,3.3,22.0,850.0,867.66,652.78
2018,7,2,10,30,742.0,214.0,3.4,22.4,879.0,901.0,674.06
2018,7,2,10,45,753.5,213.5,3.5,22.85,902.0,929.81,692.04
2018,7,2,11,0,765.0,213.0,3.6,23.3,925.0,956.24,708.4
2018,7,2,11,15,771.0,213.0,3.7,23.6,939.5,975.31,720.25
2018,7,2,11,30,777.0,213.0,3.8,23.9,954.0,985.41,726.25
2018,7,2,11,45,782.5,211.0,3.95,24.25,962.0,995.99,732.89
2018,7,2,12,0,788.0,209.0,4.1,24.6,970.0,1003.53,737.58
2018,7,2,12,15,788.5,208.5,4.2,24.7,969.5,1004.46,738.41
2018,7,2,12,30,789.0,208.0,4.3,24.8,969.0,1002.25,737.31
2018,7,2,12,45,787.0,207.0,4.45,24.9,960.5,993.95,732.55
2018,7,2,13,0,785.0,206.0,4.6,25.0,952.0,982.57,726.02
2018,7,2,13,15,779.5,204.0,4.75,24.8,935.0,963.84,715.7
2018,7,2,13,30,774.0,202.0,4.9,24.6,918.0,942.27,703.4
2018,7,2,13,45,752.5,207.5,5.05,24.4,889.5,915.31,687.27
2018,7,2,14,0,731.0,213.0,5.2,24.2,861.0,881.56,666.24
2018,7,2,14,15,734.5,203.5,5.35,23.75,837.0,852.98,649.23
2018,7,2,14,30,738.0,194.0,5.5,23.3,813.0,821.66,629.99
2018,7,2,14,45,725.0,191.0,5.6,22.85,778.0,780.95,603.06
2018,7,2,15,0,712.0,188.0,5.7,22.4,743.0,738.89,574.11
2018,7,2,15,15,697.5,183.0,5.7,22.4,703.5,692.67,540.18
2018,7,2,15,30,683.0,178.0,5.7,22.4,664.0,645.71,505.12
2018,7,2,15,45,664.5,172.5,5.8,21.05,620.5,595.28,469.45
2018,7,2,16,0,646.0,167.0,5.9,19.7,577.0,544.99,432.61
2018,7,2,16,15,623.5,159.5,5.85,19.05,530.5,491.1,390.35
2018,7,2,16,30,601.0,152.0,5.8,18.4,484.0,438.33,347.86
2018,7,2,16,45,574.0,143.5,5.75,17.75,436.5,384.1,303.12
2018,7,2,17,0,547.0,135.0,5.7,17.1,389.0,330.04,257.49
2018,7,2,17,15,515.0,124.0,5.6,16.5,341.0,276.58,211.52
2018,7,2,17,30,483.0,113.0,5.5,15.9,293.0,226.33,167.81
2018,7,2,17,45,442.5,100.5,5.35,15.25,246.5,176.48,125.16
2018,7,2,18,0,402.0,88.0,5.2,14.6,200.0,131.24,87.9
2018,7,2,18,15,349.5,73.5,5.1,14.15,157.0,88.1,55.92
2018,7,2,18,30,297.0,59.0,5.0,13.7,114.0,51.3,33.83
2018,7,2,18,45,230.5,44.0,4.85,13.25,79.0,33.75,23.87
2018,7,2,19,0,164.0,29.0,4.7,12.8,44.0,22.59,12.79
2018,7,2,19,15,94.5,17.0,4.65,12.5,24.5,13.44,0.0
2018,7,2,19,30,25.0,5.0,4.6,12.2,5.0,4.77,0.0
2018,7,2,19,45,12.5,2.5,4.5,11.9,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,7,3,4,45,36.5,5.5,2.8,10.0,6.5,0.0,0.0
2018,7,3,5,0,73.0,11.0,3.0,10.3,13.0,10.48,0.0
2018,7,3,5,15,193.0,24.0,3.05,10.8,42.0,19.01,4.97
2018,7,3,5,30,313.0,37.0,3.1,11.3,71.0,30.07,20.2
2018,7,3,5,45,406.0,46.0,3.15,11.8,113.5,35.83,26.15
2018,7,3,6,0,499.0,55.0,3.2,12.3,156.0,65.63,37.11
2018,7,3,6,15,559.5,62.0,3.15,12.8,204.5,109.74,64.29
2018,7,3,6,30,620.0,69.0,3.1,13.3,253.0,161.0,103.96
2018,7,3,6,45,662.0,74.0,3.05,13.8,303.5,213.28,148.92
2018,7,3,7,0,704.0,79.0,3.0,14.3,354.0,270.06,199.02
2018,7,3,7,15,736.5,83.0,2.95,14.95,406.0,328.63,250.58
2018,7,3,7,30,769.0,87.0,2.9,15.6,458.0,388.15,301.84
2018,7,3,7,45,794.0,89.5,2.9,16.25,508.0,445.43,350.06
2018,7,3,8,0,819.0,92.0,2.9,16.9,558.0,504.13,397.77
2018,7,3,8,15,838.5,94.0,2.9,17.5,606.5,560.42,442.11
2018,7,3,8,30,858.0,96.0,2.9,18.1,655.0,616.22,484.61
2018,7,3,8,45,874.0,97.0,2.9,18.75,699.5,668.97,523.38
2018,7,3,9,0,890.0,98.0,2.9,19.4,744.0,721.01,560.22
2018,7,3,9,15,888.5,106.0,2.95,19.9,780.0,766.11,589.97
2018,7,3,9,30,887.0,114.0,3.0,20.4,816.0,808.54,617.46
2018,7,3,9,45,879.5,124.0,3.05,20.95,845.0,845.22,640.51
2018,7,3,10,0,872.0,134.0,3.1,21.5,874.0,878.53,661.05
2018,7,3,10,15,882.0,133.5,3.25,21.9,903.0,913.61,683.69
2018,7,3,10,30,892.0,133.0,3.4,22.3,932.0,946.21,704.52
2018,7,3,10,45,901.0,131.5,3.55,22.75,954.5,974.24,722.08
2018,7,3,11,0,910.0,130.0,3.7,23.2,977.0,999.37,737.71
2018,7,3,11,15,915.0,129.0,3.8,23.45,991.5,1018.07,749.35
2018,7,3,11,30,920.0,128.0,3.9,23.7,1006.0,1033.47,758.92
2018,7,3,11,45,924.5,127.0,4.05,23.95,1014.0,1045.0,766.38
2018,7,3,12,0,929.0,126.0,4.2,24.2,1022.0,1053.07,771.67
2018,7,3,12,15,922.5,129.5,4.35,24.25,1019.0,1051.11,771.09
2018,7,3,12,30,916.0,133.0,4.5,24.3,1016.0,1045.65,768.34
2018,7,3,12,45,906.0,138.0,4.6,24.35,1005.0,1034.76,762.02
2018,7,3,13,0,896.0,143.0,4.7,24.4,994.0,1020.57,753.73
2018,7,3,13,15,894.5,141.0,4.85,24.35,979.0,1004.62,745.0
2018,7,3,13,30,893.0,139.0,5.0,24.3,964.0,985.35,733.98
2018,7,3,13,45,890.5,136.5,5.1,24.2,942.5,961.43,719.51
2018,7,3,14,0,888.0,134.0,5.2,24.1,921.0,934.4,702.84
2018,7,3,14,15,882.5,131.0,5.25,23.85,892.0,901.3,681.93
2018,7,3,14,30,877.0,128.0,5.3,23.6,863.0,865.51,658.99
2018,7,3,14,45,869.5,125.0,5.35,23.35,828.5,825.62,632.9
2018,7,3,15,0,862.0,122.0,5.4,23.1,794.0,783.56,604.94
2018,7,3,15,15,850.0,119.5,5.4,23.1,753.5,739.36,574.31
2018,7,3,15,30,838.0,117.0,5.4,23.1,713.0,690.64,538.55
2018,7,3,15,45,824.5,113.5,5.35,22.35,669.0,638.88,500.71
2018,7,3,16,0,811.0,110.0,5.3,21.6,625.0,586.43,461.21
2018,7,3,16,15,795.5,105.0,5.2,21.15,578.0,531.0,417.6
2018,7,3,16,30,780.0,100.0,5.1,20.7,531.0,475.62,372.73
2018,7,3,16,45,757.0,95.5,5.05,20.2,481.5,417.84,324.82
2018,7,3,17,0,734.0,91.0,5.0,19.7,432.0,359.88,275.43
2018,7,3,17,15,702.5,85.5,4.9,19.1,381.0,301.3,224.62
2018,7,3,17,30,671.0,80.0,4.8,18.5,330.0,245.64,175.59
2018,7,3,17,45,627.0,74.0,4.7,17.9,280.0,190.2,127.68
2018,7,3,18,0,583.0,68.0,4.6,17.3,230.0,139.63,85.96
2018,7,3,18,15,518.0,60.5,4.45,16.7,183.0,91.13,51.41
2018,7,3,18,30,453.0,53.0,4.3,16.1,136.0,50.4,30.53
2018,7,3,18,45,357.0,42.5,4.15,15.45,96.0,33.66,23.55
2018,7,3,19,0,261.0,32.0,4.0,14.8,56.0,26.3,15.63
2018,7,3,19,15,150.0,19.5,3.9,14.35,31.5,15.55,0.0
2018,7,3,19,30,39.0,7.0,3.8,13.9,7.0,6.67,0.0
2018,7,3,19,45,19.5,3.5,3.75,13.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,4,4,45,40.5,5.5,2.85,9.55,6.5,0.0,0.0
2018,7,4,5,0,81.0,11.0,3.1,9.9,13.0,10.48,0.0
2018,7,4,5,15,208.5,23.5,3.3,10.4,42.5,19.47,4.57
2018,7,4,5,30,336.0,36.0,3.5,10.9,72.0,29.2,19.43
2018,7,4,5,45,378.0,39.5,3.7,11.45,100.0,29.92,20.93
2018,7,4,6,0,420.0,43.0,3.9,12.0,128.0,51.09,27.06
2018,7,4,6,15,210.0,48.0,3.85,12.5,90.5,61.63,38.37
2018,7,4,6,30,0.0,53.0,3.8,13.0,53.0,49.26,36.77
2018,7,4,6,45,2.0,78.5,3.8,13.55,79.5,73.18,56.94
2018,7,4,7,0,4.0,104.0,3.8,14.1,106.0,97.21,76.88
2018,7,4,7,15,84.0,136.5,3.8,14.6,177.0,155.0,123.06
2018,7,4,7,30,164.0,169.0,3.8,15.1,248.0,222.02,177.08
2018,7,4,7,45,253.0,186.0,3.75,15.65,322.5,289.5,231.29
2018,7,4,8,0,342.0,203.0,3.7,16.2,397.0,365.36,291.72
2018,7,4,8,15,404.0,207.5,3.7,16.7,456.0,426.85,340.2
2018,7,4,8,30,466.0,212.0,3.7,17.2,515.0,490.92,389.92
2018,7,4,8,45,564.5,193.5,3.75,17.75,585.5,563.86,446.14
2018,7,4,9,0,663.0,175.0,3.8,18.3,656.0,641.86,505.04
2018,7,4,9,15,784.5,137.5,3.85,18.8,736.5,723.17,565.95
2018,7,4,9,30,906.0,100.0,3.9,19.3,817.0,809.15,625.29
2018,7,4,9,45,907.0,105.5,3.95,19.8,849.0,849.14,650.91
2018,7,4,10,0,908.0,111.0,4.0,20.3,881.0,886.32,674.58
2018,7,4,10,15,917.0,110.5,4.1,20.7,909.5,921.61,697.28
2018,7,4,10,30,926.0,110.0,4.2,21.1,938.0,954.27,718.04
2018,7,4,10,45,934.0,108.5,4.3,21.45,960.5,982.18,735.63
2018,7,4,11,0,942.0,107.0,4.4,21.8,983.0,1007.04,751.17
2018,7,4,11,15,947.0,106.0,4.5,22.05,998.0,1026.31,763.35
2018,7,4,11,30,952.0,105.0,4.6,22.3,1013.0,1042.16,773.59
2018,7,4,11,45,956.0,103.5,4.7,22.5,1020.5,1053.01,780.75
2018,7,4,12,0,960.0,102.0,4.8,22.7,1028.0,1060.28,785.66
2018,7,4,12,15,960.5,102.0,4.9,22.75,1028.0,1061.94,787.43
2018,7,4,12,30,961.0,102.0,5.0,22.8,1028.0,1059.92,786.88
2018,7,4,12,45,960.0,101.5,5.1,22.8,1020.0,1052.24,782.81
2018,7,4,13,0,959.0,101.0,5.2,22.8,1012.0,1040.93,776.39
2018,7,4,13,15,958.0,99.5,5.2,22.75,997.0,1025.01,766.27
2018,7,4,13,30,957.0,98.0,5.2,22.7,982.0,1005.52,753.84
2018,7,4,13,45,955.5,95.5,5.2,22.6,960.5,981.09,738.22
2018,7,4,14,0,954.0,93.0,5.2,22.5,939.0,953.28,720.29
2018,7,4,14,15,950.0,91.0,5.2,22.35,910.5,920.56,699.05
2018,7,4,14,30,946.0,89.0,5.2,22.2,882.0,884.87,675.63
2018,7,4,14,45,940.0,87.0,5.2,22.0,847.5,844.78,649.06
2018,7,4,15,0,934.0,85.0,5.2,21.8,813.0,802.22,620.48
2018,7,4,15,15,924.0,83.5,5.2,21.8,772.5,755.0,587.75
2018,7,4,15,30,914.0,82.0,5.2,21.8,732.0,706.07,553.41
2018,7,4,15,45,903.5,79.5,5.15,21.15,688.0,654.36,515.25
2018,7,4,16,0,893.0,77.0,5.1,20.5,644.0,601.47,475.01
2018,7,4,16,15,879.0,74.0,5.05,20.0,596.5,545.31,430.68
2018,7,4,16,30,865.0,71.0,5.0,19.5,549.0,488.85,384.66
2018,7,4,16,45,844.5,69.0,4.95,19.0,499.0,430.57,335.7
2018,7,4,17,0,824.0,67.0,4.9,18.5,449.0,373.22,285.96
2018,7,4,17,15,796.5,63.5,4.8,17.85,397.5,311.78,231.95
2018,7,4,17,30,769.0,60.0,4.7,17.2,346.0,254.01,180.14
2018,7,4,17,45,729.0,56.0,4.6,16.55,294.5,195.88,128.94
2018,7,4,18,0,689.0,52.0,4.5,15.9,243.0,142.07,83.78
2018,7,4,18,15,629.0,47.0,4.2,15.25,194.5,90.29,46.7
2018,7,4,18,30,569.0,42.0,3.9,14.6,146.0,45.68,25.03
2018,7,4,18,45,471.5,35.0,3.65,13.95,104.0,26.85,17.79
2018,7,4,19,0,374.0,28.0,3.4,13.3,62.0,22.47,12.62
2018,7,4,19,15,220.0,17.5,3.25,12.95,34.5,14.38,0.0
2018,7,4,19,30,66.0,7.0,3.1,12.6,7.0,6.67,0.0
2018,7,4,19,45,33.0,3.5,3.0,12.2,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,7,5,4,45,68.5,5.5,1.85,8.15,7.0,0.0,0.0
2018,7,5,5,0,137.0,11.0,2.0,8.6,14.0,10.48,0.0
2018,7,5,5,15,287.0,20.5,2.25,9.3,45.0,16.62,2.44
2018,7,5,5,30,437.0,30.0,2.5,10.0,76.0,23.62,14.68
2018,7,5,5,45,524.0,36.0,2.7,10.75,120.0,29.58,20.7
2018,7,5,6,0,611.0,42.0,2.9,11.5,164.0,59.95,29.94
2018,7,5,6,15,666.0,46.5,2.9,12.15,213.5,107.42,58.08
2018,7,5,6,30,721.0,51.0,2.9,12.8,263.0,161.34,99.94
2018,7,5,6,45,758.5,54.0,2.9,13.4,314.5,216.26,147.78
2018,7,5,7,0,796.0,57.0,2.9,14.0,366.0,276.92,201.94
2018,7,5,7,15,822.0,59.5,2.8,14.7,417.5,334.77,253.78
2018,7,5,7,30,848.0,62.0,2.7,15.4,469.0,394.6,305.92
2018,7,5,7,45,867.0,64.0,2.6,16.05,519.0,452.52,354.95
2018,7,5,8,0,886.0,66.0,2.5,16.7,569.0,511.09,402.56
2018,7,5,8,15,900.0,68.5,2.4,17.4,616.5,567.78,446.73
2018,7,5,8,30,914.0,71.0,2.3,18.1,664.0,624.05,488.74
2018,7,5,8,45,925.5,72.5,2.2,18.75,708.0,677.0,526.74
2018,7,5,9,0,937.0,74.0,2.1,19.4,752.0,728.73,561.23
2018,7,5,9,15,946.5,75.0,2.0,20.1,791.5,777.02,591.09
2018,7,5,9,30,956.0,76.0,1.9,20.8,831.0,823.42,618.85
2018,7,5,9,45,963.5,76.0,1.8,21.5,865.0,865.04,642.65
2018,7,5,10,0,971.0,76.0,1.7,22.2,899.0,904.15,664.22
2018,7,5,10,15,975.5,77.0,1.7,22.85,926.5,938.96,683.84
2018,7,5,10,30,980.0,78.0,1.7,23.5,954.0,970.7,701.29
2018,7,5,10,45,983.0,79.0,1.65,24.15,975.0,997.82,714.96
2018,7,5,11,0,986.0,80.0,1.6,24.8,996.0,1021.51,726.34
2018,7,5,11,15,988.5,79.5,1.65,25.3,1009.5,1039.64,736.14
2018,7,5,11,30,991.0,79.0,1.7,25.8,1023.0,1054.14,743.79
2018,7,5,11,45,991.5,79.5,1.75,26.35,1029.5,1063.97,748.53
2018,7,5,12,0,992.0,80.0,1.8,26.9,1036.0,1070.02,751.08
2018,7,5,12,15,988.0,83.0,1.95,27.2,1035.0,1070.36,752.4
2018,7,5,12,30,984.0,86.0,2.1,27.5,1034.0,1066.9,751.43
2018,7,5,12,45,978.0,89.0,2.2,27.85,1024.5,1057.74,746.2
2018,7,5,13,0,972.0,92.0,2.3,28.2,1015.0,1044.95,738.78
2018,7,5,13,15,969.5,91.5,2.45,28.35,999.5,1028.43,730.19
2018,7,5,13,30,967.0,91.0,2.6,28.5,984.0,1008.36,719.28
2018,7,5,13,45,963.5,89.5,2.75,28.6,961.5,982.89,704.95
2018,7,5,14,0,960.0,88.0,2.9,28.7,939.0,954.11,688.35
2018,7,5,14,15,954.5,87.0,3.0,28.65,910.0,920.95,668.71
2018,7,5,14,30,949.0,86.0,3.1,28.6,881.0,884.89,646.94
2018,7,5,14,45,942.5,84.0,3.2,28.5,846.0,844.3,621.99
2018,7,5,15,0,936.0,82.0,3.3,28.4,811.0,801.27,595.02
2018,7,5,15,15,926.5,80.5,3.3,28.4,771.0,754.33,564.26
2018,7,5,15,30,917.0,79.0,3.3,28.4,731.0,705.64,531.89
2018,7,5,15,45,905.0,76.5,3.35,27.95,686.0,652.83,494.97
2018,7,5,16,0,893.0,74.0,3.4,27.5,641.0,599.0,455.91
2018,7,5,16,15,877.5,71.5,3.4,27.1,593.0,542.53,413.31
2018,7,5,16,30,862.0,69.0,3.4,26.7,545.0,485.92,369.11
2018,7,5,16,45,842.0,66.0,3.35,26.25,494.5,427.03,321.64
2018,7,5,17,0,822.0,63.0,3.3,25.8,444.0,369.03,273.31
2018,7,5,17,15,793.0,60.0,3.2,25.1,392.5,309.36,222.72
2018,7,5,17,30,764.0,57.0,3.1,24.4,341.0,250.22,171.75
2018,7,5,17,45,719.5,54.0,2.95,23.7,289.5,192.44,122.67
2018,7,5,18,0,675.0,51.0,2.8,23.0,238.0,139.47,79.78
2018,7,5,18,15,506.5,41.5,2.6,21.85,166.0,73.78,36.38
2018,7,5,18,30,338.0,32.0,2.4,20.7,94.0,30.12,14.61
2018,7,5,18,45,256.0,25.0,2.15,19.6,64.0,18.03,9.78
2018,7,5,19,0,174.0,18.0,1.9,18.5,34.0,13.31,4.95
2018,7,5,19,15,100.0,10.5,2.25,18.1,18.5,7.88,0.0
2018,7,5,19,30,26.0,3.0,2.6,17.7,3.0,2.86,0.0
2018,7,5,19,45,13.0,1.5,2.9,17.35,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.5,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.5,2.85,13.75,3.5,3.24,0.0
2018,7,6,5,30,0.0,6.0,2.9,14.0,6.0,5.55,0.0
2018,7,6,5,45,0.0,7.0,2.95,14.25,7.0,6.48,0.04
2018,7,6,6,0,0.0,8.0,3.0,14.5,8.0,7.4,0.66
2018,7,6,6,15,0.0,11.5,2.9,14.85,11.5,10.65,3.48
2018,7,6,6,30,0.0,15.0,2.8,15.2,15.0,13.9,6.27
2018,7,6,6,45,0.5,29.5,2.75,15.55,29.5,27.48,17.82
2018,7,6,7,0,1.0,44.0,2.7,15.9,44.0,41.15,29.31
2018,7,6,7,15,24.0,110.0,2.7,16.4,121.0,110.2,86.39
2018,7,6,7,30,47.0,176.0,2.7,16.9,198.0,181.35,143.93
2018,7,6,7,45,24.0,144.5,2.75,17.35,156.0,145.77,114.71
2018,7,6,8,0,1.0,113.0,2.8,17.8,114.0,105.74,81.69
2018,7,6,8,15,4.0,134.0,2.65,18.45,137.0,127.09,98.59
2018,7,6,8,30,7.0,155.0,2.5,19.1,160.0,148.84,115.48
2018,7,6,8,45,3.5,112.0,2.4,19.7,114.5,106.78,81.22
2018,7,6,9,0,0.0,69.0,2.3,20.3,69.0,64.33,46.69
2018,7,6,9,15,0.0,74.0,2.25,21.1,74.0,69.03,50.23
2018,7,6,9,30,0.0,79.0,2.2,21.9,79.0,73.74,53.7
2018,7,6,9,45,39.5,142.0,2.15,22.65,175.5,167.65,128.65
2018,7,6,10,0,79.0,205.0,2.1,23.4,272.0,269.11,206.7
2018,7,6,10,15,139.5,256.0,2.2,24.45,379.0,375.69,286.41
2018,7,6,10,30,200.0,307.0,2.3,25.5,486.0,492.44,370.39
2018,7,6,10,45,467.0,248.5,2.35,26.6,679.0,696.24,517.75
2018,7,6,11,0,734.0,190.0,2.4,27.7,872.0,899.41,652.62
2018,7,6,11,15,808.0,158.0,2.55,28.4,919.0,951.62,683.51
2018,7,6,11,30,882.0,126.0,2.7,29.1,966.0,994.9,709.68
2018,7,6,11,45,894.5,120.5,2.85,29.8,977.5,1009.69,717.73
2018,7,6,12,0,907.0,115.0,3.0,30.5,989.0,1021.23,723.99
2018,7,6,12,15,906.5,114.5,3.15,30.65,987.5,1021.4,724.76
2018,7,6,12,30,906.0,114.0,3.3,30.8,986.0,1018.12,723.48
2018,7,6,12,45,925.5,101.5,3.45,31.0,986.0,1019.08,724.83
2018,7,6,13,0,945.0,89.0,3.6,31.2,986.0,1016.02,723.64
2018,7,6,13,15,884.5,122.5,3.75,31.2,951.5,978.28,700.84
2018,7,6,13,30,824.0,156.0,3.9,31.2,917.0,945.84,681.45
2018,7,6,13,45,794.0,170.0,4.05,31.15,889.0,914.03,662.35
2018,7,6,14,0,764.0,184.0,4.2,31.1,861.0,880.4,641.79
2018,7,6,14,15,806.5,155.5,4.3,30.9,849.5,866.69,634.57
2018,7,6,14,30,849.0,127.0,4.4,30.7,838.0,842.75,620.32
2018,7,6,14,45,882.0,102.5,4.5,30.5,814.5,815.06,603.48
2018,7,6,15,0,915.0,78.0,4.6,30.3,791.0,781.72,582.59
2018,7,6,15,15,905.5,76.5,4.6,30.3,751.5,735.65,551.9
2018,7,6,15,30,896.0,75.0,4.6,30.3,712.0,687.88,519.71
2018,7,6,15,45,884.5,73.0,4.6,29.45,668.5,636.87,484.35
2018,7,6,16,0,873.0,71.0,4.6,28.6,625.0,584.82,446.74
2018,7,6,16,15,844.5,73.0,4.6,27.9,575.0,526.93,403.07
2018,7,6,16,30,816.0,75.0,4.6,27.2,525.0,470.22,358.84
2018,7,6,16,45,784.5,74.0,4.55,26.55,473.5,409.88,310.34
2018,7,6,17,0,753.0,73.0,4.5,25.9,422.0,352.31,262.57
2018,7,6,17,15,739.5,66.5,4.4,25.05,375.5,297.6,215.66
2018,7,6,17,30,726.0,60.0,4.3,24.2,329.0,243.72,168.46
2018,7,6,17,45,673.0,57.0,4.2,23.35,277.5,186.39,120.1
2018,7,6,18,0,620.0,54.0,4.1,22.5,226.0,134.93,78.74
2018,7,6,18,15,527.5,50.5,4.0,21.8,176.0,83.52,43.61
2018,7,6,18,30,435.0,47.0,3.9,21.1,126.0,45.07,25.49
2018,7,6,18,45,345.5,37.5,3.85,20.4,88.5,29.02,19.06
2018,7,6,19,0,256.0,28.0,3.8,19.7,51.0,22.44,12.07
2018,7,6,19,15,157.5,17.0,3.75,19.35,28.5,13.92,0.0
2018,7,6,19,30,59.0,6.0,3.7,19.0,6.0,5.72,0.0
2018,7,6,19,45,29.5,3.0,3.7,18.65,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,18.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,7,4,45,54.5,4.5,2.25,12.6,5.5,0.0,0.0
2018,7,7,5,0,109.0,9.0,2.5,12.8,11.0,8.58,0.0
2018,7,7,5,15,266.5,18.5,2.55,13.3,41.5,14.83,0.0
2018,7,7,5,30,424.0,28.0,2.6,13.8,72.0,23.91,14.52
2018,7,7,5,45,512.0,34.0,2.65,14.3,115.0,27.77,18.74
2018,7,7,6,0,600.0,40.0,2.7,14.8,158.0,56.35,27.35
2018,7,7,6,15,655.0,44.5,2.7,15.65,207.0,103.12,54.29
2018,7,7,6,30,710.0,49.0,2.7,16.5,256.0,156.34,94.78
2018,7,7,6,45,747.5,52.0,2.7,17.35,307.0,210.6,141.18
2018,7,7,7,0,785.0,55.0,2.7,18.2,358.0,270.61,193.77
2018,7,7,7,15,812.0,58.0,2.75,19.1,409.5,328.67,244.84
2018,7,7,7,30,839.0,61.0,2.8,20.0,461.0,388.85,296.38
2018,7,7,7,45,859.0,63.5,2.85,20.95,511.5,447.27,344.93
2018,7,7,8,0,879.0,66.0,2.9,21.9,562.0,506.49,392.26
2018,7,7,8,15,894.0,67.5,3.0,22.65,609.5,562.45,435.88
2018,7,7,8,30,909.0,69.0,3.1,23.4,657.0,618.11,477.76
2018,7,7,8,45,920.5,70.0,3.2,24.15,700.5,670.4,515.84
2018,7,7,9,0,932.0,71.0,3.3,24.9,744.0,721.5,550.7
2018,7,7,9,15,940.5,73.0,3.4,25.5,783.5,769.96,582.31
2018,7,7,9,30,949.0,75.0,3.5,26.1,823.0,816.49,612.11
2018,7,7,9,45,955.5,76.5,3.6,26.7,857.0,858.69,638.57
2018,7,7,10,0,962.0,78.0,3.7,27.3,891.0,898.35,663.03
2018,7,7,10,15,967.5,78.0,3.8,27.7,918.5,932.84,684.37
2018,7,7,10,30,973.0,78.0,3.9,28.1,946.0,964.35,703.63
2018,7,7,10,45,974.0,80.5,3.95,28.5,967.0,991.11,719.42
2018,7,7,11,0,975.0,83.0,4.0,28.9,988.0,1014.37,732.92
2018,7,7,11,15,980.0,81.5,4.1,29.1,1002.5,1033.82,744.88
2018,7,7,11,30,985.0,80.0,4.2,29.3,1017.0,1049.72,754.65
2018,7,7,11,45,986.0,79.5,4.3,29.45,1023.5,1059.07,760.45
2018,7,7,12,0,987.0,79.0,4.4,29.6,1030.0,1064.66,763.97
2018,7,7,12,15,982.0,83.0,4.45,29.7,1028.5,1065.1,764.18
2018,7,7,12,30,977.0,87.0,4.5,29.8,1027.0,1061.77,762.1
2018,7,7,12,45,962.5,96.0,4.55,29.95,1015.5,1050.43,754.85
2018,7,7,13,0,948.0,105.0,4.6,30.1,1004.0,1035.59,745.46
2018,7,7,13,15,836.0,163.0,4.7,30.05,946.5,979.95,710.46
2018,7,7,13,30,724.0,221.0,4.8,30.0,889.0,921.59,673.59
2018,7,7,13,45,630.0,266.5,4.85,29.95,838.0,863.1,634.15
2018,7,7,14,0,536.0,312.0,4.9,29.9,787.0,804.92,593.02
2018,7,7,14,15,458.0,306.5,5.0,29.7,703.0,714.67,531.07
2018,7,7,14,30,380.0,301.0,5.1,29.5,619.0,627.46,469.82
2018,7,7,14,45,397.5,297.0,5.15,29.25,617.5,622.17,467.62
2018,7,7,15,0,415.0,293.0,5.2,29.0,616.0,614.24,463.09
2018,7,7,15,15,428.0,268.5,5.2,29.0,586.5,580.77,439.73
2018,7,7,15,30,441.0,244.0,5.2,29.0,557.0,545.07,414.41
2018,7,7,15,45,644.5,165.5,5.35,28.2,591.0,578.26,443.41
2018,7,7,16,0,848.0,87.0,5.5,27.4,625.0,586.71,452.54
2018,7,7,16,15,812.5,89.0,5.5,26.65,572.0,526.21,406.24
2018,7,7,16,30,777.0,91.0,5.5,25.9,519.0,467.23,359.93
2018,7,7,16,45,786.5,78.5,5.5,25.2,477.0,415.59,317.61
2018,7,7,17,0,796.0,66.0,5.5,24.5,435.0,361.8,271.8
2018,7,7,17,15,778.0,61.0,5.4,23.6,386.5,304.71,222.34
2018,7,7,17,30,760.0,56.0,5.3,22.7,338.0,248.91,173.0
2018,7,7,17,45,719.5,52.0,5.2,21.8,287.0,191.12,123.09
2018,7,7,18,0,679.0,48.0,5.1,20.9,236.0,137.7,79.06
2018,7,7,18,15,626.5,43.5,4.95,20.05,189.5,87.45,43.43
2018,7,7,18,30,574.0,39.0,4.8,19.2,143.0,43.43,22.32
2018,7,7,18,45,482.5,33.0,4.65,18.35,102.0,27.45,17.89
2018,7,7,19,0,391.0,27.0,4.5,17.5,61.0,21.62,11.5
2018,7,7,19,15,229.0,16.5,4.45,17.0,33.5,13.49,0.0
2018,7,7,19,30,67.0,6.0,4.4,16.5,6.0,5.72,0.0
2018,7,7,19,45,33.5,3.0,4.35,16.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,4,45,55.5,4.5,3.65,10.65,5.5,0.0,0.0
2018,7,8,5,0,111.0,9.0,3.7,10.8,11.0,8.58,0.0
2018,7,8,5,15,271.0,18.5,3.75,11.4,41.5,14.9,0.0
2018,7,8,5,30,431.0,28.0,3.8,12.0,72.0,24.01,14.65
2018,7,8,5,45,518.0,34.0,3.8,12.6,115.0,27.86,18.93
2018,7,8,6,0,605.0,40.0,3.8,13.2,158.0,55.91,27.33
2018,7,8,6,15,659.0,44.0,3.8,14.1,206.5,102.38,53.95
2018,7,8,6,30,713.0,48.0,3.8,15.0,255.0,155.2,94.33
2018,7,8,6,45,749.0,52.0,3.75,15.9,306.0,210.25,141.81
2018,7,8,7,0,785.0,56.0,3.7,16.8,357.0,269.07,193.96
2018,7,8,7,15,811.0,58.5,3.75,17.55,408.0,328.18,246.63
2018,7,8,7,30,837.0,61.0,3.8,18.3,459.0,387.46,298.33
2018,7,8,7,45,855.5,64.0,3.85,19.05,509.0,445.65,347.71
2018,7,8,8,0,874.0,67.0,3.9,19.8,559.0,504.48,395.85
2018,7,8,8,15,888.0,69.0,3.95,20.55,606.0,560.19,439.95
2018,7,8,8,30,902.0,71.0,4.0,21.3,653.0,615.51,482.21
2018,7,8,8,45,913.5,72.0,4.1,22.05,696.5,667.53,520.79
2018,7,8,9,0,925.0,73.0,4.2,22.8,740.0,718.38,556.26
2018,7,8,9,15,931.0,76.5,4.25,23.4,779.0,766.31,587.94
2018,7,8,9,30,937.0,80.0,4.3,24.0,818.0,812.1,617.62
2018,7,8,9,45,941.0,83.0,4.4,24.6,851.0,853.43,643.99
2018,7,8,10,0,945.0,86.0,4.5,25.2,884.0,892.07,668.21
2018,7,8,10,15,950.5,87.0,4.55,25.6,912.0,927.13,690.19
2018,7,8,10,30,956.0,88.0,4.6,26.0,940.0,959.26,710.07
2018,7,8,10,45,960.0,88.5,4.65,26.35,961.5,986.39,726.67
2018,7,8,11,0,964.0,89.0,4.7,26.7,983.0,1010.21,741.07
2018,7,8,11,15,966.5,90.0,4.8,26.9,997.5,1029.66,753.51
2018,7,8,11,30,969.0,91.0,4.9,27.1,1012.0,1045.55,763.7
2018,7,8,11,45,971.0,90.0,4.95,27.3,1019.0,1055.28,769.51
2018,7,8,12,0,973.0,89.0,5.0,27.5,1026.0,1061.31,773.05
2018,7,8,12,15,973.0,89.0,5.1,27.55,1025.5,1062.66,774.54
2018,7,8,12,30,973.0,89.0,5.2,27.6,1025.0,1060.26,773.71
2018,7,8,12,45,971.0,89.5,5.3,27.6,1017.0,1052.67,769.72
2018,7,8,13,0,969.0,90.0,5.4,27.6,1009.0,1041.4,763.38
2018,7,8,13,15,966.0,89.5,5.45,27.5,993.5,1024.51,753.32
2018,7,8,13,30,963.0,89.0,5.5,27.4,978.0,1004.1,740.94
2018,7,8,13,45,959.0,88.0,5.55,27.35,955.5,978.81,725.15
2018,7,8,14,0,955.0,87.0,5.6,27.3,933.0,950.26,707.1
2018,7,8,14,15,949.5,86.0,5.6,27.05,904.0,917.26,686.21
2018,7,8,14,30,944.0,85.0,5.6,26.8,875.0,881.38,663.2
2018,7,8,14,45,936.5,83.5,5.6,26.6,840.0,840.68,636.5
2018,7,8,15,0,929.0,82.0,5.6,26.4,805.0,797.61,607.89
2018,7,8,15,15,919.0,81.0,5.6,26.4,765.0,751.09,576.03
2018,7,8,15,30,909.0,80.0,5.6,26.4,725.0,702.85,542.59
2018,7,8,15,45,897.0,77.5,5.6,25.7,680.5,650.36,504.81
2018,7,8,16,0,885.0,75.0,5.6,25.0,636.0,596.85,464.86
2018,7,8,16,15,869.5,73.0,5.6,24.5,588.5,541.21,421.57
2018,7,8,16,30,854.0,71.0,5.6,24.0,541.0,485.42,376.73
2018,7,8,16,45,834.0,68.0,5.55,23.45,491.0,426.85,328.27
2018,7,8,17,0,814.0,65.0,5.5,22.9,441.0,369.17,279.02
2018,7,8,17,15,786.0,61.5,5.45,22.15,390.0,308.05,226.12
2018,7,8,17,30,758.0,58.0,5.4,21.4,339.0,250.61,175.37
2018,7,8,17,45,719.0,54.5,5.3,20.6,288.5,193.64,125.78
2018,7,8,18,0,680.0,51.0,5.2,19.8,238.0,140.86,81.97
2018,7,8,18,15,621.5,45.5,5.1,18.95,190.0,89.08,45.15
2018,7,8,18,30,563.0,40.0,5.0,18.1,142.0,44.27,23.24
2018,7,8,18,45,469.0,33.0,4.85,17.3,100.5,25.17,16.01
2018,7,8,19,0,375.0,26.0,4.7,16.5,59.0,20.7,10.76
2018,7,8,19,15,219.0,16.0,4.7,15.95,32.5,15.25,0.0
2018,7,8,19,30,63.0,6.0,4.7,15.4,6.0,5.72,0.0
2018,7,8,19,45,31.5,3.0,4.7,14.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,7,9,4,45,52.0,5.0,3.5,10.45,5.5,0.0,0.0
2018,7,9,5,0,104.0,10.0,3.6,10.6,11.0,9.53,0.0
2018,7,9,5,15,261.0,19.0,3.6,11.25,40.5,15.46,0.0
2018,7,9,5,30,418.0,28.0,3.6,11.9,70.0,22.05,12.93
2018,7,9,5,45,507.5,34.0,3.6,12.5,112.5,27.92,18.98
2018,7,9,6,0,597.0,40.0,3.6,13.1,155.0,54.98,27.05
2018,7,9,6,15,651.5,45.0,3.55,14.0,204.0,101.93,53.99
2018,7,9,6,30,706.0,50.0,3.5,14.9,253.0,155.31,94.72
2018,7,9,6,45,743.0,53.5,3.5,15.8,304.0,209.73,141.53
2018,7,9,7,0,780.0,57.0,3.5,16.7,355.0,268.02,193.17
2018,7,9,7,15,806.5,59.5,3.4,17.55,406.0,327.03,245.49
2018,7,9,7,30,833.0,62.0,3.3,18.4,457.0,386.3,296.78
2018,7,9,7,45,851.5,64.5,3.2,19.25,506.5,443.82,345.1
2018,7,9,8,0,870.0,67.0,3.1,20.1,556.0,501.99,392.01
2018,7,9,8,15,884.5,69.0,3.05,21.05,603.0,557.81,435.24
2018,7,9,8,30,899.0,71.0,3.0,22.0,650.0,613.31,476.48
2018,7,9,8,45,909.5,73.0,2.9,22.95,693.5,665.61,513.57
2018,7,9,9,0,920.0,75.0,2.8,23.9,737.0,716.66,547.32
2018,7,9,9,15,927.5,77.5,2.85,24.8,776.0,764.52,577.54
2018,7,9,9,30,935.0,80.0,2.9,25.7,815.0,810.38,605.82
2018,7,9,9,45,939.5,82.5,2.9,26.65,848.0,851.58,630.01
2018,7,9,10,0,944.0,85.0,2.9,27.6,881.0,890.14,652.03
2018,7,9,10,15,948.5,86.0,2.9,28.45,908.5,924.35,671.1
2018,7,9,10,30,953.0,87.0,2.9,29.3,936.0,955.58,687.99
2018,7,9,10,45,956.0,88.5,2.95,30.2,957.0,982.78,702.39
2018,7,9,11,0,959.0,90.0,3.0,31.1,978.0,1006.65,714.57
2018,7,9,11,15,961.5,90.5,3.05,31.55,992.5,1025.56,724.91
2018,7,9,11,30,964.0,91.0,3.1,32.0,1007.0,1040.93,733.1
2018,7,9,11,45,965.0,91.0,3.2,32.45,1013.5,1050.68,738.28
2018,7,9,12,0,966.0,91.0,3.3,32.9,1020.0,1056.75,741.29
2018,7,9,12,15,966.0,91.5,3.45,33.05,1020.0,1058.63,743.1
2018,7,9,12,30,966.0,92.0,3.6,33.2,1020.0,1056.8,742.68
2018,7,9,12,45,965.0,91.0,3.75,33.35,1012.0,1048.74,738.45
2018,7,9,13,0,964.0,90.0,3.9,33.5,1004.0,1037.0,731.97
2018,7,9,13,15,961.5,90.0,4.1,33.4,989.0,1021.2,724.01
2018,7,9,13,30,959.0,90.0,4.3,33.3,974.0,1001.87,713.73
2018,7,9,13,45,955.0,89.0,4.45,33.2,952.0,976.68,699.32
2018,7,9,14,0,951.0,88.0,4.6,33.1,930.0,948.24,682.71
2018,7,9,14,15,945.5,87.0,4.75,32.8,901.0,915.36,663.66
2018,7,9,14,30,940.0,86.0,4.9,32.5,872.0,879.61,642.76
2018,7,9,14,45,933.0,84.5,5.05,32.2,837.5,839.44,618.49
2018,7,9,15,0,926.0,83.0,5.2,31.9,803.0,796.88,592.13
2018,7,9,15,15,916.0,82.0,5.2,31.9,763.5,750.47,561.27
2018,7,9,15,30,906.0,81.0,5.2,31.9,724.0,702.34,528.86
2018,7,9,15,45,895.0,78.0,5.45,31.05,679.5,650.09,493.43
2018,7,9,16,0,884.0,75.0,5.7,30.2,635.0,596.73,455.48
2018,7,9,16,15,869.5,72.0,5.75,29.5,587.5,540.65,413.21
2018,7,9,16,30,855.0,69.0,5.8,28.8,540.0,484.32,369.2
2018,7,9,16,45,835.5,66.0,5.85,28.15,490.0,425.89,321.93
2018,7,9,17,0,816.0,63.0,5.9,27.5,440.0,368.29,273.72
2018,7,9,17,15,788.5,60.0,5.8,26.55,389.0,307.68,222.16
2018,7,9,17,30,761.0,57.0,5.7,25.6,338.0,250.68,172.61
2018,7,9,17,45,723.0,53.0,5.65,24.65,287.5,193.22,123.38
2018,7,9,18,0,685.0,49.0,5.6,23.7,237.0,139.84,79.69
2018,7,9,18,15,626.5,44.0,5.45,22.75,189.0,88.19,43.51
2018,7,9,18,30,568.0,39.0,5.3,21.8,141.0,43.5,22.12
2018,7,9,18,45,475.0,32.5,5.1,20.85,100.0,27.02,17.28
2018,7,9,19,0,382.0,26.0,4.9,19.9,59.0,20.74,10.52
2018,7,9,19,15,223.5,16.0,4.85,19.35,32.5,15.25,0.0
2018,7,9,19,30,65.0,6.0,4.8,18.8,6.0,5.72,0.0
2018,7,9,19,45,32.5,3.0,4.75,18.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,17.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,10,4,45,58.5,4.5,2.35,12.45,5.0,0.0,0.0
2018,7,10,5,0,117.0,9.0,2.7,12.7,10.0,8.58,0.0
2018,7,10,5,15,281.5,17.5,2.95,13.2,40.0,14.09,0.0
2018,7,10,5,30,446.0,26.0,3.2,13.7,70.0,22.14,12.8
2018,7,10,5,45,533.0,32.0,3.45,14.2,113.5,26.1,17.22
2018,7,10,6,0,620.0,38.0,3.7,14.7,157.0,53.3,25.23
2018,7,10,6,15,674.5,42.0,3.65,15.55,206.0,100.67,51.73
2018,7,10,6,30,729.0,46.0,3.6,16.4,255.0,154.44,92.42
2018,7,10,6,45,766.0,49.0,3.55,17.25,306.5,211.76,141.47
2018,7,10,7,0,803.0,52.0,3.5,18.1,358.0,270.65,193.49
2018,7,10,7,15,829.5,54.5,3.4,19.2,410.0,329.13,245.07
2018,7,10,7,30,856.0,57.0,3.3,20.3,462.0,389.67,296.93
2018,7,10,7,45,875.0,59.5,3.2,21.4,512.5,448.68,345.82
2018,7,10,8,0,894.0,62.0,3.1,22.5,563.0,508.36,393.17
2018,7,10,8,15,908.5,63.5,3.0,23.45,611.0,564.95,436.45
2018,7,10,8,30,923.0,65.0,2.9,24.4,659.0,621.17,477.6
2018,7,10,8,45,934.5,67.0,2.85,25.35,703.5,675.3,515.72
2018,7,10,9,0,946.0,69.0,2.8,26.3,748.0,728.23,550.27
2018,7,10,9,15,952.0,71.5,2.75,27.15,787.0,776.15,579.63
2018,7,10,9,30,958.0,74.0,2.7,28.0,826.0,821.89,606.86
2018,7,10,9,45,962.5,77.5,2.7,28.85,861.0,865.04,632.11
2018,7,10,10,0,967.0,81.0,2.7,29.7,896.0,905.48,655.13
2018,7,10,10,15,972.5,82.0,2.75,30.2,924.5,941.34,676.17
2018,7,10,10,30,978.0,83.0,2.8,30.7,953.0,974.19,695.13
2018,7,10,10,45,981.5,83.5,2.85,31.15,974.5,1001.5,710.61
2018,7,10,11,0,985.0,84.0,2.9,31.6,996.0,1025.4,723.94
2018,7,10,11,15,987.5,84.5,3.05,31.8,1010.5,1044.81,736.09
2018,7,10,11,30,990.0,85.0,3.2,32.0,1025.0,1060.57,746.06
2018,7,10,11,45,991.0,85.5,3.3,32.2,1032.5,1071.12,752.45
2018,7,10,12,0,992.0,86.0,3.4,32.4,1040.0,1077.89,756.62
2018,7,10,12,15,991.0,86.5,3.6,32.3,1039.0,1078.85,759.01
2018,7,10,12,30,990.0,87.0,3.8,32.2,1038.0,1075.99,759.09
2018,7,10,12,45,988.0,87.5,3.95,32.15,1030.0,1068.35,755.71
2018,7,10,13,0,986.0,88.0,4.1,32.1,1022.0,1056.96,750.01
2018,7,10,13,15,982.5,88.0,4.25,31.8,1006.0,1039.9,741.5
2018,7,10,13,30,979.0,88.0,4.4,31.5,990.0,1019.27,730.66
2018,7,10,13,45,974.5,87.0,4.55,31.25,967.0,993.2,716.08
2018,7,10,14,0,970.0,86.0,4.7,31.0,944.0,963.82,699.26
2018,7,10,14,15,964.5,85.0,4.85,30.55,915.0,930.41,680.54
2018,7,10,14,30,959.0,84.0,5.0,30.1,886.0,894.05,659.49
2018,7,10,14,45,952.0,82.5,5.15,29.7,851.0,853.21,634.84
2018,7,10,15,0,945.0,81.0,5.3,29.3,816.0,809.92,608.01
2018,7,10,15,15,935.5,79.5,5.3,29.3,775.5,762.57,576.2
2018,7,10,15,30,926.0,78.0,5.3,29.3,735.0,713.41,542.77
2018,7,10,15,45,914.5,76.5,5.45,28.1,690.5,661.42,507.71
2018,7,10,16,0,903.0,75.0,5.6,26.9,646.0,608.32,469.92
2018,7,10,16,15,888.5,72.5,5.65,26.05,598.0,551.73,427.04
2018,7,10,16,30,874.0,70.0,5.7,25.2,550.0,494.87,382.3
2018,7,10,16,45,854.0,67.0,5.75,24.4,499.5,435.14,333.6
2018,7,10,17,0,834.0,64.0,5.8,23.6,449.0,376.28,283.85
2018,7,10,17,15,806.0,61.0,5.75,22.6,397.0,314.45,230.59
2018,7,10,17,30,778.0,58.0,5.7,21.6,345.0,256.25,179.3
2018,7,10,17,45,738.5,54.0,5.6,20.55,293.5,197.44,128.22
2018,7,10,18,0,699.0,50.0,5.5,19.5,242.0,142.88,82.94
2018,7,10,18,15,639.5,45.0,5.4,18.6,193.0,90.28,45.49
2018,7,10,18,30,580.0,40.0,5.3,17.7,144.0,44.78,23.4
2018,7,10,18,45,482.0,33.5,5.15,16.8,102.0,28.07,18.52
2018,7,10,19,0,384.0,27.0,5.0,15.9,60.0,21.75,11.46
2018,7,10,19,15,223.5,16.5,4.95,15.35,33.0,15.73,0.0
2018,7,10,19,30,63.0,6.0,4.9,14.8,6.0,5.72,0.0
2018,7,10,19,45,31.5,3.0,4.85,14.3,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,7,11,4,45,52.0,4.5,2.5,10.35,5.0,0.0,0.0
2018,7,11,5,0,104.0,9.0,2.6,10.6,10.0,8.58,0.0
2018,7,11,5,15,263.0,18.0,2.7,11.2,39.0,14.64,0.0
2018,7,11,5,30,422.0,27.0,2.8,11.8,68.0,23.24,13.76
2018,7,11,5,45,512.5,33.5,2.85,12.4,111.0,27.6,18.67
2018,7,11,6,0,603.0,40.0,2.9,13.0,154.0,53.94,26.67
2018,7,11,6,15,659.5,44.0,2.85,13.65,203.0,100.45,52.65
2018,7,11,6,30,716.0,48.0,2.8,14.3,252.0,153.64,92.98
2018,7,11,6,45,753.5,51.0,2.7,15.0,303.0,208.28,140.02
2018,7,11,7,0,791.0,54.0,2.6,15.7,354.0,268.66,193.47
2018,7,11,7,15,817.5,57.0,2.55,16.5,406.0,327.0,245.35
2018,7,11,7,30,844.0,60.0,2.5,17.3,458.0,387.42,297.62
2018,7,11,7,45,864.0,62.0,2.45,18.1,508.0,445.79,346.62
2018,7,11,8,0,884.0,64.0,2.4,18.9,558.0,504.94,394.29
2018,7,11,8,15,899.0,65.5,2.35,19.75,606.0,561.35,437.92
2018,7,11,8,30,914.0,67.0,2.3,20.6,654.0,617.45,479.53
2018,7,11,8,45,925.5,69.0,2.3,21.45,698.5,671.22,518.01
2018,7,11,9,0,937.0,71.0,2.3,22.3,743.0,723.8,553.12
2018,7,11,9,15,943.0,74.0,2.3,23.1,782.0,771.91,583.24
2018,7,11,9,30,949.0,77.0,2.3,23.9,821.0,817.86,611.28
2018,7,11,9,45,951.5,81.0,2.3,24.75,854.5,859.63,635.84
2018,7,11,10,0,954.0,85.0,2.3,25.6,888.0,898.57,658.12
2018,7,11,10,15,959.5,85.5,2.35,26.35,916.0,933.57,678.21
2018,7,11,10,30,965.0,86.0,2.4,27.1,944.0,965.61,696.21
2018,7,11,10,45,969.0,87.0,2.45,27.85,966.0,993.63,711.5
2018,7,11,11,0,973.0,88.0,2.5,28.6,988.0,1018.31,724.6
2018,7,11,11,15,975.5,88.5,2.65,29.1,1002.5,1037.57,736.01
2018,7,11,11,30,978.0,89.0,2.8,29.6,1017.0,1053.21,745.21
2018,7,11,11,45,979.5,88.5,2.9,30.15,1023.5,1063.17,750.31
2018,7,11,12,0,981.0,88.0,3.0,30.7,1030.0,1069.39,753.19
2018,7,11,12,15,981.0,88.0,3.15,31.0,1030.0,1070.85,754.43
2018,7,11,12,30,981.0,88.0,3.3,31.3,1030.0,1068.54,753.4
2018,7,11,12,45,980.0,87.5,3.45,31.65,1022.0,1060.94,748.99
2018,7,11,13,0,979.0,87.0,3.6,32.0,1014.0,1049.61,742.29
2018,7,11,13,15,976.5,87.0,3.75,32.0,999.0,1033.63,733.75
2018,7,11,13,30,974.0,87.0,3.9,32.0,984.0,1014.06,722.91
2018,7,11,13,45,970.0,86.0,4.05,32.0,961.5,988.57,708.21
2018,7,11,14,0,966.0,85.0,4.2,32.0,939.0,959.76,691.26
2018,7,11,14,15,960.5,84.0,4.35,31.75,910.0,926.46,671.89
2018,7,11,14,30,955.0,83.0,4.5,31.5,881.0,890.22,650.32
2018,7,11,14,45,947.5,82.0,4.65,31.25,846.0,849.63,625.5
2018,7,11,15,0,940.0,81.0,4.8,31.0,811.0,806.62,599.01
2018,7,11,15,15,930.0,79.5,4.8,31.0,770.5,759.09,567.55
2018,7,11,15,30,920.0,78.0,4.8,31.0,730.0,709.81,534.51
2018,7,11,15,45,907.0,76.5,5.0,29.9,685.0,657.12,499.49
2018,7,11,16,0,894.0,75.0,5.2,28.8,640.0,603.47,461.8
2018,7,11,16,15,876.5,73.0,5.25,27.95,591.5,546.21,418.93
2018,7,11,16,30,859.0,71.0,5.3,27.1,543.0,488.98,374.45
2018,7,11,16,45,837.0,68.5,5.3,26.25,492.0,429.65,326.62
2018,7,11,17,0,815.0,66.0,5.3,25.4,441.0,371.42,277.98
2018,7,11,17,15,785.0,63.0,5.2,24.3,389.5,310.02,225.76
2018,7,11,17,30,755.0,60.0,5.1,23.2,338.0,252.45,175.68
2018,7,11,17,45,712.5,56.0,5.0,22.15,286.5,194.33,125.81
2018,7,11,18,0,670.0,52.0,4.9,21.1,235.0,140.83,81.93
2018,7,11,18,15,607.0,47.0,4.7,20.15,187.0,89.62,45.87
2018,7,11,18,30,544.0,42.0,4.5,19.2,139.0,43.33,22.56
2018,7,11,18,45,443.5,34.5,4.3,18.25,97.5,26.6,17.13
2018,7,11,19,0,343.0,27.0,4.1,17.3,56.0,21.77,11.29
2018,7,11,19,15,197.5,16.5,4.05,16.85,31.0,15.73,0.0
2018,7,11,19,30,52.0,6.0,4.0,16.4,6.0,5.72,0.0
2018,7,11,19,45,26.0,3.0,3.9,15.9,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,12,4,45,29.0,4.0,2.35,11.65,4.0,0.0,0.0
2018,7,12,5,0,58.0,8.0,2.5,11.8,8.0,7.63,0.0
2018,7,12,5,15,180.5,19.0,2.6,12.4,33.5,15.69,0.0
2018,7,12,5,30,303.0,30.0,2.7,13.0,59.0,24.13,14.29
2018,7,12,5,45,395.5,38.5,2.75,13.6,99.0,29.72,20.39
2018,7,12,6,0,488.0,47.0,2.8,14.2,139.0,53.32,28.86
2018,7,12,6,15,527.5,56.0,2.85,14.9,182.5,96.31,54.41
2018,7,12,6,30,567.0,65.0,2.9,15.6,226.0,144.02,91.01
2018,7,12,6,45,622.5,69.0,2.9,16.3,277.5,195.05,133.49
2018,7,12,7,0,678.0,73.0,2.9,17.0,329.0,252.2,182.71
2018,7,12,7,15,715.5,75.5,2.95,17.8,380.5,309.43,232.64
2018,7,12,7,30,753.0,78.0,3.0,18.6,432.0,368.36,283.07
2018,7,12,7,45,774.5,81.5,3.0,19.35,480.5,424.4,330.06
2018,7,12,8,0,796.0,85.0,3.0,20.1,529.0,481.57,376.29
