Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,14,15,886.5,119.0,5.1,24.9,819.0,903.46,682.41
2018,8,20,14,30,879.0,117.0,5.2,24.6,788.0,864.71,658.08
2018,8,20,14,45,869.0,114.5,5.25,24.25,751.0,820.95,629.73
2018,8,20,15,0,859.0,112.0,5.3,23.9,714.0,779.11,602.38
2018,8,20,15,15,844.5,109.0,5.3,23.9,671.0,727.11,566.21
2018,8,20,15,30,830.0,106.0,5.3,23.9,628.0,673.95,527.19
2018,8,20,15,45,813.5,102.0,5.35,22.75,581.0,617.64,486.78
2018,8,20,16,0,797.0,98.0,5.4,21.6,534.0,560.94,444.49
2018,8,20,16,15,776.0,92.5,5.35,20.8,484.0,500.32,396.74
2018,8,20,16,30,755.0,87.0,5.3,20.0,434.0,440.41,347.86
2018,8,20,16,45,724.0,82.0,5.3,19.2,382.0,377.42,294.97
2018,8,20,17,0,693.0,77.0,5.3,18.4,330.0,317.33,242.81
2018,8,20,17,15,557.0,73.0,5.2,17.45,256.0,231.47,171.5
2018,8,20,17,30,421.0,69.0,5.1,16.5,182.0,161.51,114.37
2018,8,20,17,45,416.5,56.5,4.95,15.55,147.5,120.59,77.93
2018,8,20,18,0,412.0,44.0,4.8,14.6,113.0,80.14,44.73
2018,8,20,18,15,334.0,35.0,4.7,14.0,78.5,41.13,20.97
2018,8,20,18,30,256.0,26.0,4.6,13.4,44.0,21.66,8.27
2018,8,20,18,45,136.5,14.5,4.45,12.75,23.0,13.82,0.0
2018,8,20,19,0,17.0,3.0,4.3,12.1,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,4.2,11.85,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,9.45,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,10.0,5.0,4.77,0.0
2018,8,21,5,45,125.5,18.0,2.7,10.5,28.0,14.3,0.0
2018,8,21,6,0,218.0,31.0,3.0,11.0,51.0,25.32,15.39
2018,8,21,6,15,252.5,41.5,3.05,11.5,79.0,53.37,30.51
2018,8,21,6,30,287.0,52.0,3.1,12.0,107.0,85.5,54.58
2018,8,21,6,45,143.5,63.0,3.15,12.45,90.5,87.36,63.31
2018,8,21,7,0,0.0,74.0,3.2,12.9,74.0,68.75,53.43
2018,8,21,7,15,0.0,80.0,3.1,13.5,80.0,74.44,58.08
2018,8,21,7,30,0.0,86.0,3.0,14.1,86.0,80.09,62.55
2018,8,21,7,45,2.0,112.5,2.9,14.65,113.5,105.88,83.78
2018,8,21,8,0,4.0,139.0,2.8,15.2,141.0,132.1,104.97
2018,8,21,8,15,14.0,170.0,2.8,15.8,178.0,167.37,133.26
2018,8,21,8,30,24.0,201.0,2.8,16.4,215.0,203.93,162.14
2018,8,21,8,45,52.0,237.5,2.75,17.0,270.5,263.93,209.44
2018,8,21,9,0,80.0,274.0,2.7,17.6,326.0,322.88,254.9
2018,8,21,9,15,100.5,299.5,2.7,18.05,369.0,367.9,288.85
2018,8,21,9,30,121.0,325.0,2.7,18.5,412.0,422.56,329.53
2018,8,21,9,45,170.0,342.5,2.75,18.95,471.0,486.53,377.38
2018,8,21,10,0,219.0,360.0,2.8,19.4,530.0,553.66,426.61
2018,8,21,10,15,301.5,349.5,2.9,19.9,593.0,633.93,485.58
2018,8,21,10,30,384.0,339.0,3.0,20.4,656.0,708.66,539.51
2018,8,21,10,45,478.5,316.0,3.1,20.85,721.5,794.99,600.88
2018,8,21,11,0,573.0,293.0,3.2,21.3,787.0,873.8,655.94
2018,8,21,11,15,649.5,262.5,3.3,21.65,831.5,930.95,695.55
2018,8,21,11,30,726.0,232.0,3.4,22.0,876.0,985.19,731.6
2018,8,21,11,45,749.5,222.0,3.5,22.3,891.0,1005.45,744.2
2018,8,21,12,0,773.0,212.0,3.6,22.6,906.0,1022.62,755.1
2018,8,21,12,15,764.5,217.0,3.7,22.7,903.0,1020.08,753.67
2018,8,21,12,30,756.0,222.0,3.8,22.8,900.0,1014.17,750.27
2018,8,21,12,45,742.5,227.5,3.9,22.95,887.5,1000.52,741.69
2018,8,21,13,0,729.0,233.0,4.0,23.1,875.0,983.83,731.19
2018,8,21,13,15,727.5,229.0,4.1,23.0,859.5,966.16,720.78
2018,8,21,13,30,726.0,225.0,4.2,22.9,844.0,945.48,708.33
2018,8,21,13,45,722.5,220.0,4.3,22.85,821.5,919.01,691.77
2018,8,21,14,0,719.0,215.0,4.4,22.8,799.0,889.84,673.3
2018,8,21,14,15,710.0,210.0,4.45,22.5,768.5,853.32,650.04
2018,8,21,14,30,701.0,205.0,4.5,22.2,738.0,814.76,624.81
2018,8,21,14,45,689.0,199.0,4.6,21.95,701.5,770.97,595.35
2018,8,21,15,0,677.0,193.0,4.7,21.7,665.0,725.8,564.23
2018,8,21,15,15,659.0,186.5,4.7,21.7,623.0,674.72,527.04
2018,8,21,15,30,641.0,180.0,4.7,21.7,581.0,623.31,488.88
2018,8,21,15,45,618.0,173.0,4.75,20.65,535.0,568.27,449.12
2018,8,21,16,0,595.0,166.0,4.8,19.6,489.0,511.16,406.46
2018,8,21,16,15,565.5,156.5,4.75,18.9,440.0,452.44,360.38
2018,8,21,16,30,536.0,147.0,4.7,18.2,391.0,395.83,314.65
2018,8,21,16,45,498.0,135.5,4.7,17.5,340.5,336.31,265.51
2018,8,21,17,0,460.0,124.0,4.7,16.8,290.0,280.51,218.27
2018,8,21,17,15,410.5,110.0,4.55,16.1,240.5,223.14,169.28
2018,8,21,17,30,361.0,96.0,4.4,15.4,191.0,171.46,125.11
2018,8,21,17,45,278.5,78.5,4.25,14.7,142.0,117.35,81.34
2018,8,21,18,0,196.0,61.0,4.1,14.0,93.0,73.47,48.13
2018,8,21,18,15,134.0,41.0,3.95,13.6,59.5,39.32,23.84
2018,8,21,18,30,72.0,21.0,3.8,13.2,26.0,17.53,4.27
2018,8,21,18,45,36.5,10.5,3.6,12.8,13.0,10.01,0.0
2018,8,21,19,0,1.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,21,19,15,0.5,0.0,3.25,12.3,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,15,7.0,1.5,1.15,9.45,1.5,0.0,0.0
2018,8,22,5,30,14.0,3.0,1.2,10.1,3.0,2.86,0.0
2018,8,22,5,45,55.0,16.0,1.3,10.75,20.5,15.25,0.0
2018,8,22,6,0,96.0,29.0,1.4,11.4,38.0,24.47,14.49
2018,8,22,6,15,172.5,49.0,1.6,12.05,77.5,55.08,34.65
2018,8,22,6,30,249.0,69.0,1.8,12.7,117.0,96.23,65.08
2018,8,22,6,45,148.5,83.5,1.95,13.3,114.5,107.45,79.77
2018,8,22,7,0,48.0,98.0,2.1,13.9,112.0,103.89,81.3
2018,8,22,7,15,27.5,110.0,2.1,14.45,118.5,112.27,89.02
2018,8,22,7,30,7.0,122.0,2.1,15.0,125.0,116.5,92.64
2018,8,22,7,45,16.5,149.0,2.1,15.55,156.5,146.7,117.07
2018,8,22,8,0,26.0,176.0,2.1,16.1,188.0,178.17,142.14
2018,8,22,8,15,77.5,208.5,2.1,16.65,251.0,242.96,193.92
2018,8,22,8,30,129.0,241.0,2.1,17.2,314.0,315.78,250.94
2018,8,22,8,45,268.0,242.5,2.1,17.75,410.0,420.85,333.05
2018,8,22,9,0,407.0,244.0,2.1,18.3,506.0,540.29,423.31
2018,8,22,9,15,566.5,208.0,2.15,18.9,598.5,642.56,499.43
2018,8,22,9,30,726.0,172.0,2.2,19.5,691.0,760.02,584.0
2018,8,22,9,45,772.0,160.5,2.25,20.15,737.0,815.59,619.77
2018,8,22,10,0,818.0,149.0,2.3,20.8,783.0,868.71,653.32
2018,8,22,10,15,829.5,149.5,2.4,21.35,813.0,906.64,676.85
2018,8,22,10,30,841.0,150.0,2.5,21.9,843.0,942.16,698.73
2018,8,22,10,45,851.5,149.5,2.6,22.45,866.5,973.07,717.43
2018,8,22,11,0,862.0,149.0,2.7,23.0,890.0,1001.08,734.19
2018,8,22,11,15,868.0,148.0,2.85,23.45,905.0,1021.06,746.48
2018,8,22,11,30,874.0,147.0,3.0,23.9,920.0,1028.53,750.76
2018,8,22,11,45,879.0,146.0,3.1,24.3,928.5,1040.44,757.83
2018,8,22,12,0,884.0,145.0,3.2,24.7,937.0,1048.82,762.65
2018,8,22,12,15,881.5,146.5,3.25,24.95,935.0,1048.57,762.06
2018,8,22,12,30,879.0,148.0,3.3,25.2,933.0,1044.69,759.33
2018,8,22,12,45,874.0,149.0,3.4,25.45,923.0,1034.22,752.87
2018,8,22,13,0,869.0,150.0,3.5,25.7,913.0,1029.37,750.2
2018,8,22,13,15,866.5,147.5,3.6,25.75,896.5,1010.46,738.96
2018,8,22,13,30,864.0,145.0,3.7,25.8,880.0,988.13,725.58
2018,8,22,13,45,860.0,142.5,3.85,25.8,856.5,961.07,709.49
2018,8,22,14,0,856.0,140.0,4.0,25.8,833.0,930.89,691.18
2018,8,22,14,15,849.0,136.5,4.1,25.6,802.0,894.07,668.46
2018,8,22,14,30,842.0,133.0,4.2,25.4,771.0,854.63,643.71
2018,8,22,14,45,832.5,129.5,4.3,25.15,734.0,810.79,615.68
2018,8,22,15,0,823.0,126.0,4.4,24.9,697.0,764.94,585.81
2018,8,22,15,15,807.5,123.0,4.4,24.9,654.5,713.56,550.26
2018,8,22,15,30,792.0,120.0,4.4,24.9,612.0,661.2,511.98
2018,8,22,15,45,774.5,115.0,4.5,23.85,565.5,604.88,472.17
2018,8,22,16,0,757.0,110.0,4.6,22.8,519.0,548.76,430.9
2018,8,22,16,15,734.0,104.0,4.6,22.0,469.0,488.3,384.0
2018,8,22,16,30,711.0,98.0,4.6,21.2,419.0,428.88,336.21
2018,8,22,16,45,677.5,91.5,4.6,20.35,367.0,366.15,284.27
2018,8,22,17,0,644.0,85.0,4.6,19.5,315.0,306.31,233.08
2018,8,22,17,15,595.0,77.0,4.55,18.5,263.0,243.9,179.23
2018,8,22,17,30,546.0,69.0,4.5,17.5,211.0,186.91,129.74
2018,8,22,17,45,475.0,59.5,4.4,16.5,162.5,130.8,83.34
2018,8,22,18,0,404.0,50.0,4.3,15.5,114.0,83.43,47.74
2018,8,22,18,15,293.0,36.5,4.2,14.85,74.0,40.0,21.27
2018,8,22,18,30,182.0,23.0,4.1,14.2,34.0,18.24,2.62
2018,8,22,18,45,91.0,11.5,3.95,13.55,17.0,10.96,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,15,14.5,2.5,1.65,9.2,2.5,0.0,0.0
2018,8,23,5,30,29.0,5.0,1.9,9.9,5.0,0.0,0.0
2018,8,23,5,45,113.5,17.5,2.15,10.65,26.0,16.68,0.0
2018,8,23,6,0,198.0,30.0,2.4,11.4,47.0,24.4,14.17
2018,8,23,6,15,295.5,44.5,2.55,11.95,90.0,58.99,33.58
2018,8,23,6,30,393.0,59.0,2.7,12.5,133.0,105.77,66.79
2018,8,23,6,45,234.5,72.5,2.9,13.0,120.5,113.8,81.7
2018,8,23,7,0,76.0,86.0,3.1,13.5,108.0,101.19,78.28
2018,8,23,7,15,52.0,114.0,3.05,14.0,130.5,123.81,98.4
2018,8,23,7,30,28.0,142.0,3.0,14.5,153.0,145.19,116.53
2018,8,23,7,45,47.5,169.0,3.0,14.95,190.5,181.86,146.29
2018,8,23,8,0,67.0,196.0,3.0,15.4,228.0,220.98,177.7
2018,8,23,8,15,144.5,217.5,3.05,15.9,296.0,293.17,235.67
2018,8,23,8,30,222.0,239.0,3.1,16.4,364.0,369.57,296.09
2018,8,23,8,45,389.0,220.0,3.1,16.95,461.0,483.42,385.64
2018,8,23,9,0,556.0,201.0,3.1,17.5,558.0,601.19,475.73
2018,8,23,9,15,659.5,180.0,3.15,18.0,630.5,687.13,539.4
2018,8,23,9,30,763.0,159.0,3.2,18.5,703.0,775.98,603.51
2018,8,23,9,45,764.0,169.5,3.3,18.95,737.0,818.98,631.67
2018,8,23,10,0,765.0,180.0,3.4,19.4,771.0,859.47,658.11
2018,8,23,10,15,776.0,181.5,3.5,19.85,800.0,896.76,682.11
2018,8,23,10,30,787.0,183.0,3.6,20.3,829.0,931.78,704.4
2018,8,23,10,45,795.5,183.5,3.7,20.7,851.5,955.74,719.2
2018,8,23,11,0,804.0,184.0,3.8,21.1,874.0,981.83,735.53
2018,8,23,11,15,807.5,186.0,3.9,21.4,888.5,1001.56,747.85
2018,8,23,11,30,811.0,188.0,4.0,21.7,903.0,1018.04,758.1
2018,8,23,11,45,812.0,189.0,4.05,21.95,909.5,1027.65,763.69
2018,8,23,12,0,813.0,190.0,4.1,22.2,916.0,1033.81,767.15
2018,8,23,12,15,807.0,193.0,4.2,22.3,913.0,1031.46,765.86
2018,8,23,12,30,801.0,196.0,4.3,22.4,910.0,1025.65,762.42
2018,8,23,12,45,790.5,200.0,4.4,22.45,898.5,1012.95,754.64
2018,8,23,13,0,780.0,204.0,4.5,22.5,887.0,1003.85,749.47
2018,8,23,13,15,776.0,201.5,4.55,22.4,870.0,984.44,737.66
2018,8,23,13,30,772.0,199.0,4.6,22.3,853.0,961.93,723.81
2018,8,23,13,45,766.0,195.5,4.7,22.25,829.0,933.55,706.16
2018,8,23,14,0,760.0,192.0,4.8,22.2,805.0,902.44,686.51
2018,8,23,14,15,750.5,188.5,4.85,21.9,774.5,865.73,663.09
2018,8,23,14,30,741.0,185.0,4.9,21.6,744.0,826.88,637.91
2018,8,23,14,45,729.0,180.0,4.95,21.3,707.0,782.57,608.2
2018,8,23,15,0,717.0,175.0,5.0,21.0,670.0,736.76,576.21
2018,8,23,15,15,699.5,169.5,5.0,21.0,627.5,685.29,538.43
2018,8,23,15,30,682.0,164.0,5.0,21.0,585.0,633.33,499.54
2018,8,23,15,45,660.5,156.5,5.0,20.1,538.5,576.73,457.89
2018,8,23,16,0,639.0,149.0,5.0,19.2,492.0,520.65,415.32
2018,8,23,16,15,611.5,140.5,5.0,18.55,442.5,461.38,368.47
2018,8,23,16,30,584.0,132.0,5.0,17.9,393.0,403.91,321.63
2018,8,23,16,45,547.0,122.5,4.95,17.2,343.0,341.46,269.56
2018,8,23,17,0,510.0,113.0,4.9,16.5,293.0,285.2,221.29
2018,8,23,17,15,459.0,100.5,4.85,15.75,242.5,226.02,170.34
2018,8,23,17,30,408.0,88.0,4.8,15.0,192.0,172.68,124.34
2018,8,23,17,45,341.5,72.0,4.7,14.3,145.5,119.82,80.64
2018,8,23,18,0,275.0,56.0,4.6,13.6,99.0,75.23,46.49
2018,8,23,18,15,190.5,38.0,4.5,13.15,62.5,36.77,20.8
2018,8,23,18,30,106.0,20.0,4.4,12.7,26.0,15.79,0.0
2018,8,23,18,45,53.0,10.0,4.25,12.25,13.0,9.53,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,8,24,5,15,9.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,8,24,5,30,18.0,3.0,2.1,9.2,3.0,0.0,0.0
2018,8,24,5,45,79.5,16.5,2.4,9.8,22.5,15.73,0.0
2018,8,24,6,0,141.0,30.0,2.7,10.4,42.0,24.18,13.78
2018,8,24,6,15,212.0,46.5,2.8,10.9,79.0,55.31,33.51
2018,8,24,6,30,283.0,63.0,2.9,11.4,116.0,95.4,63.16
2018,8,24,6,45,173.5,78.0,3.0,11.95,113.5,107.39,79.13
2018,8,24,7,0,64.0,93.0,3.1,12.5,111.0,103.42,80.87
2018,8,24,7,15,33.0,107.5,3.0,13.0,117.0,111.79,89.08
2018,8,24,7,30,2.0,122.0,2.9,13.5,123.0,114.73,91.84
2018,8,24,7,45,6.0,140.5,2.85,14.05,143.5,134.22,107.58
2018,8,24,8,0,10.0,159.0,2.8,14.6,164.0,154.25,123.51
2018,8,24,8,15,18.0,182.5,2.75,15.2,192.5,181.77,145.35
2018,8,24,8,30,26.0,206.0,2.7,15.8,221.0,210.25,167.64
2018,8,24,8,45,40.5,238.5,2.6,16.4,263.5,258.14,205.07
2018,8,24,9,0,55.0,271.0,2.5,17.0,306.0,303.29,239.56
2018,8,24,9,15,147.0,292.5,2.55,17.6,395.0,403.58,317.85
2018,8,24,9,30,239.0,314.0,2.6,18.2,484.0,513.02,400.48
2018,8,24,9,45,449.0,268.0,2.6,18.75,606.5,658.03,509.79
2018,8,24,10,0,659.0,222.0,2.6,19.3,729.0,812.19,620.8
2018,8,24,10,15,705.5,210.5,2.7,19.85,772.0,864.73,655.3
2018,8,24,10,30,752.0,199.0,2.8,20.4,815.0,916.99,688.92
2018,8,24,10,45,762.0,200.0,2.9,20.9,838.0,947.25,707.51
2018,8,24,11,0,772.0,201.0,3.0,21.4,861.0,974.87,724.46
2018,8,24,11,15,778.0,201.5,3.1,21.8,876.0,995.21,736.85
2018,8,24,11,30,784.0,202.0,3.2,22.2,891.0,1012.43,747.3
2018,8,24,11,45,788.5,200.5,3.3,22.6,898.0,1015.97,748.83
2018,8,24,12,0,793.0,199.0,3.4,23.0,905.0,1022.97,752.87
2018,8,24,12,15,785.5,203.0,3.5,23.15,901.5,1027.02,755.78
2018,8,24,12,30,778.0,207.0,3.6,23.3,898.0,1020.89,752.12
2018,8,24,12,45,765.5,212.0,3.7,23.5,886.0,1007.48,743.67
2018,8,24,13,0,753.0,217.0,3.8,23.7,874.0,990.93,733.24
2018,8,24,13,15,749.5,214.0,3.9,23.7,857.5,971.8,721.71
2018,8,24,13,30,746.0,211.0,4.0,23.7,841.0,949.64,708.15
2018,8,24,13,45,741.0,207.0,4.1,23.7,817.5,922.15,690.94
2018,8,24,14,0,736.0,203.0,4.2,23.7,794.0,891.97,671.83
2018,8,24,14,15,726.5,199.0,4.25,23.5,763.5,855.35,648.4
2018,8,24,14,30,717.0,195.0,4.3,23.3,733.0,816.66,623.3
2018,8,24,14,45,704.5,189.0,4.35,23.1,696.0,771.7,592.7
2018,8,24,15,0,692.0,183.0,4.4,22.9,659.0,725.37,560.52
2018,8,24,15,15,673.5,177.5,4.4,22.9,616.5,674.16,523.52
2018,8,24,15,30,655.0,172.0,4.4,22.9,574.0,622.62,485.53
2018,8,24,15,45,633.0,164.5,4.45,22.05,528.0,566.93,445.23
2018,8,24,16,0,611.0,157.0,4.5,21.2,482.0,511.89,404.07
2018,8,24,16,15,583.0,147.5,4.45,20.5,433.0,450.04,355.9
2018,8,24,16,30,555.0,138.0,4.4,19.8,384.0,393.17,310.15
2018,8,24,16,45,517.0,127.0,4.4,19.05,333.5,333.14,260.77
2018,8,24,17,0,479.0,116.0,4.4,18.3,283.0,276.84,213.22
2018,8,24,17,15,428.5,102.5,4.3,17.4,233.5,218.73,163.86
2018,8,24,17,30,378.0,89.0,4.2,16.5,184.0,166.46,119.38
2018,8,24,17,45,312.5,72.5,4.1,15.6,138.5,115.23,77.55
2018,8,24,18,0,247.0,56.0,4.0,14.7,93.0,72.18,44.86
2018,8,24,18,15,168.0,37.0,3.9,14.1,58.0,34.86,19.57
2018,8,24,18,30,89.0,18.0,3.8,13.5,23.0,14.2,0.0
2018,8,24,18,45,44.5,9.0,3.7,12.9,11.5,8.58,0.0
2018,8,24,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,8,25,5,15,10.5,1.5,1.5,7.95,1.5,0.0,0.0
2018,8,25,5,30,21.0,3.0,1.7,8.6,3.0,0.0,0.0
2018,8,25,5,45,94.0,16.5,1.85,9.3,23.5,15.73,0.0
2018,8,25,6,0,167.0,30.0,2.0,10.0,44.0,24.3,13.58
2018,8,25,6,15,265.5,45.5,2.15,10.6,86.0,58.05,33.93
2018,8,25,6,30,364.0,61.0,2.3,11.2,128.0,104.12,66.92
2018,8,25,6,45,303.5,81.5,2.45,11.85,149.5,136.82,98.56
2018,8,25,7,0,243.0,102.0,2.6,12.5,171.0,160.16,122.67
2018,8,25,7,15,245.5,124.5,2.55,13.15,206.0,199.01,156.87
2018,8,25,7,30,248.0,147.0,2.5,13.8,241.0,238.13,190.42
2018,8,25,7,45,350.0,153.0,2.45,14.5,307.0,304.2,244.19
2018,8,25,8,0,452.0,159.0,2.4,15.2,373.0,386.24,309.95
2018,8,25,8,15,586.0,145.5,2.35,15.95,453.5,475.73,380.31
2018,8,25,8,30,720.0,132.0,2.3,16.7,534.0,575.21,456.36
2018,8,25,8,45,742.5,135.5,2.25,17.45,580.5,631.45,497.1
2018,8,25,9,0,765.0,139.0,2.2,18.2,627.0,687.9,536.82
2018,8,25,9,15,760.5,152.0,2.15,18.95,663.5,734.18,567.43
2018,8,25,9,30,756.0,165.0,2.1,19.7,700.0,777.79,595.14
2018,8,25,9,45,741.5,182.5,2.1,20.4,729.0,815.04,617.72
2018,8,25,10,0,727.0,200.0,2.1,21.1,758.0,848.65,637.53
2018,8,25,10,15,737.5,202.5,2.1,21.75,787.0,885.44,659.37
2018,8,25,10,30,748.0,205.0,2.1,22.4,816.0,920.05,679.44
2018,8,25,10,45,756.0,207.0,2.1,23.05,838.5,949.38,695.84
2018,8,25,11,0,764.0,209.0,2.1,23.7,861.0,976.01,710.39
2018,8,25,11,15,769.0,210.0,2.15,24.25,875.5,995.75,721.31
2018,8,25,11,30,774.0,211.0,2.2,24.8,890.0,1012.37,730.33
2018,8,25,11,45,777.5,211.0,2.25,25.35,897.0,1023.18,735.74
2018,8,25,12,0,781.0,211.0,2.3,25.9,904.0,1030.64,739.18
2018,8,25,12,15,792.5,203.5,2.45,26.3,906.0,1034.75,742.16
2018,8,25,12,30,804.0,196.0,2.6,26.7,908.0,1028.74,738.8
2018,8,25,12,45,817.5,186.5,2.7,27.1,904.0,1026.15,737.25
2018,8,25,13,0,831.0,177.0,2.8,27.5,900.0,1019.75,733.33
2018,8,25,13,15,829.0,174.0,3.0,27.6,883.5,1001.14,723.4
2018,8,25,13,30,827.0,171.0,3.2,27.7,867.0,979.2,711.26
2018,8,25,13,45,823.5,167.5,3.35,27.8,843.5,952.13,695.26
2018,8,25,14,0,820.0,164.0,3.5,27.9,820.0,922.01,677.12
2018,8,25,14,15,812.5,160.0,3.65,27.65,789.0,885.02,655.1
2018,8,25,14,30,805.0,156.0,3.8,27.4,758.0,845.56,631.07
2018,8,25,14,45,795.0,151.0,3.95,27.15,720.5,800.83,602.99
2018,8,25,15,0,785.0,146.0,4.1,26.9,683.0,756.58,574.75
2018,8,25,15,15,768.0,142.0,4.1,26.9,639.5,704.11,537.67
2018,8,25,15,30,751.0,138.0,4.1,26.9,596.0,650.92,499.21
2018,8,25,15,45,731.5,132.0,4.3,25.85,549.0,593.74,459.25
2018,8,25,16,0,712.0,126.0,4.5,24.8,502.0,536.72,417.86
2018,8,25,16,15,686.0,119.0,4.6,23.85,452.0,475.86,371.52
2018,8,25,16,30,660.0,112.0,4.7,22.9,402.0,416.51,324.53
2018,8,25,16,45,623.0,103.5,4.75,21.95,349.5,353.18,272.73
2018,8,25,17,0,586.0,95.0,4.8,21.0,297.0,293.3,222.17
2018,8,25,17,15,532.5,85.5,4.7,19.85,245.5,231.73,169.8
2018,8,25,17,30,479.0,76.0,4.6,18.7,194.0,176.26,122.47
2018,8,25,17,45,404.5,63.0,4.55,17.5,146.0,119.29,76.27
2018,8,25,18,0,330.0,50.0,4.5,16.3,98.0,73.19,42.22
2018,8,25,18,15,224.5,34.0,4.35,15.5,61.0,33.05,17.14
2018,8,25,18,30,119.0,18.0,4.2,14.7,24.0,14.27,0.0
2018,8,25,18,45,59.5,9.0,4.1,13.85,12.0,8.58,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,8,26,5,15,9.5,1.0,2.25,8.45,1.0,0.0,0.0
2018,8,26,5,30,19.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,8,26,5,45,142.0,16.0,2.9,9.7,26.5,15.25,0.0
2018,8,26,6,0,265.0,30.0,3.2,10.3,51.0,25.92,14.4
2018,8,26,6,15,367.5,41.0,3.25,10.9,94.0,61.88,33.47
2018,8,26,6,30,470.0,52.0,3.3,11.5,137.0,110.76,67.74
2018,8,26,6,45,309.0,71.5,3.4,12.1,134.5,128.68,91.44
2018,8,26,7,0,148.0,91.0,3.5,12.7,132.0,125.86,97.02
2018,8,26,7,15,88.0,114.0,3.4,13.3,140.0,137.52,109.4
2018,8,26,7,30,28.0,137.0,3.3,13.9,148.0,140.77,113.2
2018,8,26,7,45,171.5,153.5,3.25,14.55,233.0,224.3,181.11
2018,8,26,8,0,315.0,170.0,3.2,15.2,318.0,325.61,263.07
2018,8,26,8,15,557.0,136.0,3.1,15.9,432.5,450.94,363.28
2018,8,26,8,30,799.0,102.0,3.0,16.6,547.0,591.29,472.38
2018,8,26,8,45,826.5,102.5,2.95,17.3,596.5,651.09,516.33
2018,8,26,9,0,854.0,103.0,2.9,18.0,646.0,711.33,559.56
2018,8,26,9,15,869.0,104.5,2.95,18.65,688.0,763.43,594.35
2018,8,26,9,30,884.0,106.0,3.0,19.3,730.0,809.87,624.37
2018,8,26,9,45,896.5,107.0,3.0,20.0,767.0,855.84,653.2
2018,8,26,10,0,909.0,108.0,3.0,20.7,804.0,899.7,680.07
2018,8,26,10,15,919.0,108.5,3.1,21.3,834.5,938.42,704.07
2018,8,26,10,30,929.0,109.0,3.2,21.9,865.0,974.38,726.04
2018,8,26,10,45,937.5,108.5,3.3,22.5,888.5,1004.87,744.26
2018,8,26,11,0,946.0,108.0,3.4,23.1,912.0,1032.1,760.29
2018,8,26,11,15,950.5,107.0,3.5,23.45,926.5,1051.44,771.91
2018,8,26,11,30,955.0,106.0,3.6,23.8,941.0,1067.08,781.25
2018,8,26,11,45,958.5,105.5,3.7,24.2,948.5,1078.44,787.77
2018,8,26,12,0,962.0,105.0,3.8,24.6,956.0,1085.91,791.89
2018,8,26,12,15,958.5,106.0,3.9,24.8,953.0,1083.97,790.68
2018,8,26,12,30,955.0,107.0,4.0,25.0,950.0,1078.08,787.1
2018,8,26,12,45,949.0,108.5,4.1,25.25,938.5,1066.33,779.67
2018,8,26,13,0,943.0,110.0,4.2,25.5,927.0,1050.8,769.89
2018,8,26,13,15,940.5,108.5,4.3,25.45,910.0,1031.83,758.82
2018,8,26,13,30,938.0,107.0,4.4,25.4,893.0,1009.2,745.35
2018,8,26,13,45,933.5,105.0,4.5,25.4,868.0,980.62,727.74
2018,8,26,14,0,929.0,103.0,4.6,25.4,843.0,948.72,708.02
2018,8,26,14,15,920.0,101.0,4.7,25.1,810.0,909.75,684.25
2018,8,26,14,30,911.0,99.0,4.8,24.8,777.0,868.08,658.29
2018,8,26,14,45,901.5,96.5,4.9,24.5,739.0,823.01,629.51
2018,8,26,15,0,892.0,94.0,5.0,24.2,701.0,775.75,598.66
2018,8,26,15,15,877.5,92.5,5.0,24.2,657.5,724.04,562.93
2018,8,26,15,30,863.0,91.0,5.0,24.2,614.0,671.09,524.51
2018,8,26,15,45,843.5,87.5,5.1,23.0,565.0,614.14,483.74
2018,8,26,16,0,824.0,84.0,5.2,21.8,516.0,554.45,439.2
2018,8,26,16,15,797.5,80.5,5.15,21.0,464.0,491.44,389.26
2018,8,26,16,30,771.0,77.0,5.1,20.2,412.0,429.73,338.57
2018,8,26,16,45,734.0,73.0,5.05,19.35,359.0,365.05,283.95
2018,8,26,17,0,697.0,69.0,5.0,18.5,306.0,302.9,229.84
2018,8,26,17,15,645.0,63.0,4.9,17.55,253.0,238.79,173.62
2018,8,26,17,30,593.0,57.0,4.8,16.6,200.0,180.41,122.34
2018,8,26,17,45,513.0,49.0,4.7,15.65,151.0,122.08,74.34
2018,8,26,18,0,433.0,41.0,4.6,14.7,102.0,73.59,38.95
2018,8,26,18,15,300.0,29.5,4.55,14.1,63.5,30.76,14.5
2018,8,26,18,30,167.0,18.0,4.5,13.5,25.0,17.16,0.0
2018,8,26,18,45,83.5,9.0,4.45,12.9,12.5,8.58,0.0
2018,8,26,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.0,2.65,10.35,1.0,0.0,0.0
2018,8,27,5,30,18.0,2.0,2.9,10.8,2.0,0.0,0.0
2018,8,27,5,45,141.5,15.0,3.2,11.3,25.5,14.3,0.0
2018,8,27,6,0,265.0,28.0,3.5,11.8,49.0,24.02,12.35
2018,8,27,6,15,366.5,38.5,3.55,12.35,90.5,59.52,31.28
2018,8,27,6,30,468.0,49.0,3.6,12.9,132.0,107.76,64.91
2018,8,27,6,45,349.0,67.5,3.7,13.45,141.0,132.72,92.71
2018,8,27,7,0,230.0,86.0,3.8,14.0,150.0,141.99,107.4
2018,8,27,7,15,226.0,107.5,3.7,14.55,181.0,176.92,138.61
2018,8,27,7,30,222.0,129.0,3.6,15.1,212.0,211.36,168.58
2018,8,27,7,45,302.0,140.5,3.55,15.6,271.5,271.67,218.32
2018,8,27,8,0,382.0,152.0,3.5,16.1,331.0,345.82,278.64
2018,8,27,8,15,526.5,137.5,3.5,16.65,413.0,432.85,348.69
2018,8,27,8,30,671.0,123.0,3.5,17.2,495.0,537.6,430.99
2018,8,27,8,45,665.5,131.0,3.45,17.8,526.0,577.85,460.86
2018,8,27,9,0,660.0,139.0,3.4,18.4,557.0,615.82,488.31
2018,8,27,9,15,647.0,155.0,3.4,18.85,587.0,654.21,515.36
2018,8,27,9,30,634.0,171.0,3.4,19.3,617.0,689.5,539.43
2018,8,27,9,45,647.5,183.5,3.45,19.8,658.5,739.83,574.3
2018,8,27,10,0,661.0,196.0,3.5,20.3,700.0,788.93,607.52
2018,8,27,10,15,738.5,173.5,3.55,20.75,756.5,856.84,653.31
2018,8,27,10,30,816.0,151.0,3.6,21.2,813.0,922.27,696.18
2018,8,27,10,45,826.5,149.5,3.65,21.6,835.5,951.35,713.9
2018,8,27,11,0,837.0,148.0,3.7,22.0,858.0,977.58,729.92
2018,8,27,11,15,843.0,148.0,3.8,22.3,873.0,997.96,742.64
2018,8,27,11,30,849.0,148.0,3.9,22.6,888.0,1015.03,753.25
2018,8,27,11,45,853.5,146.5,4.0,22.95,895.0,1025.54,759.46
2018,8,27,12,0,858.0,145.0,4.1,23.3,902.0,1023.08,757.21
2018,8,27,12,15,859.5,144.0,4.15,23.45,901.0,1023.96,757.67
2018,8,27,12,30,861.0,143.0,4.2,23.6,900.0,1021.26,755.86
2018,8,27,12,45,861.5,141.0,4.3,23.8,891.5,1012.96,750.61
2018,8,27,13,0,862.0,139.0,4.4,24.0,883.0,1001.11,743.12
2018,8,27,13,15,858.0,137.0,4.45,23.9,865.5,981.38,731.03
2018,8,27,13,30,854.0,135.0,4.5,23.8,848.0,958.36,716.78
2018,8,27,13,45,847.5,133.5,4.6,23.75,823.5,937.68,704.57
2018,8,27,14,0,841.0,132.0,4.7,23.7,799.0,906.25,684.87
2018,8,27,14,15,832.0,129.5,4.7,23.45,767.5,868.81,660.74
2018,8,27,14,30,823.0,127.0,4.7,23.2,736.0,828.95,634.72
2018,8,27,14,45,811.5,123.5,4.75,22.95,698.5,783.85,604.97
2018,8,27,15,0,800.0,120.0,4.8,22.7,661.0,736.99,573.53
2018,8,27,15,15,783.5,117.0,4.8,22.7,618.5,685.6,536.94
2018,8,27,15,30,767.0,114.0,4.8,22.7,576.0,633.41,497.9
2018,8,27,15,45,747.5,109.0,4.8,21.8,529.5,577.47,456.72
2018,8,27,16,0,728.0,104.0,4.8,20.9,483.0,520.77,413.52
2018,8,27,16,15,702.5,98.0,4.75,20.2,433.5,460.46,365.6
2018,8,27,16,30,677.0,92.0,4.7,19.5,384.0,401.59,317.2
2018,8,27,16,45,640.5,85.5,4.65,18.8,333.0,339.68,264.97
2018,8,27,17,0,604.0,79.0,4.6,18.1,282.0,281.12,214.12
2018,8,27,17,15,552.0,71.0,4.5,17.3,232.0,220.6,161.38
2018,8,27,17,30,500.0,63.0,4.4,16.5,182.0,165.96,113.81
2018,8,27,17,45,423.5,53.5,4.3,15.65,136.5,112.56,70.22
2018,8,27,18,0,347.0,44.0,4.2,14.8,91.0,68.68,38.22
2018,8,27,18,15,233.0,30.0,4.1,14.3,56.0,28.53,13.57
2018,8,27,18,30,119.0,16.0,4.0,13.8,21.0,15.25,0.0
2018,8,27,18,45,59.5,8.0,3.9,13.25,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,15,6.5,1.0,1.75,9.75,1.0,0.0,0.0
2018,8,28,5,30,13.0,2.0,2.1,10.3,2.0,0.0,0.0
2018,8,28,5,45,99.5,14.0,2.45,10.9,21.0,13.34,0.0
2018,8,28,6,0,186.0,26.0,2.8,11.5,40.0,21.12,9.7
2018,8,28,6,15,257.0,37.0,2.9,12.0,72.5,50.2,27.3
2018,8,28,6,30,328.0,48.0,3.0,12.5,105.0,87.88,54.41
2018,8,28,6,45,217.5,43.5,3.05,13.0,86.5,84.73,57.78
2018,8,28,7,0,107.0,39.0,3.1,13.5,68.0,65.5,47.01
2018,8,28,7,15,53.5,42.5,3.1,13.95,57.0,58.05,42.9
2018,8,28,7,30,0.0,46.0,3.1,14.4,46.0,42.73,30.9
2018,8,28,7,45,0.0,60.0,3.1,14.8,60.0,55.79,41.8
2018,8,28,8,0,0.0,74.0,3.1,15.2,74.0,68.88,52.55
2018,8,28,8,15,0.5,98.0,3.15,15.85,98.5,91.71,71.2
2018,8,28,8,30,1.0,122.0,3.2,16.5,123.0,114.8,89.75
2018,8,28,8,45,4.0,151.5,3.25,17.1,154.0,145.0,113.86
2018,8,28,9,0,7.0,181.0,3.3,17.7,185.0,175.71,137.99
2018,8,28,9,15,11.5,207.5,3.35,18.25,215.0,205.09,160.79
2018,8,28,9,30,16.0,234.0,3.4,18.8,245.0,234.99,183.71
2018,8,28,9,45,18.0,251.0,3.45,19.3,264.0,253.96,197.8
2018,8,28,10,0,20.0,268.0,3.5,19.8,283.0,273.09,211.92
2018,8,28,10,15,32.5,305.0,3.6,20.2,330.5,331.45,256.38
2018,8,28,10,30,45.0,342.0,3.7,20.6,378.0,382.55,294.54
2018,8,28,10,45,49.0,354.0,3.8,21.0,394.5,400.28,307.11
2018,8,28,11,0,53.0,366.0,3.9,21.4,411.0,418.01,319.74
2018,8,28,11,15,116.5,387.0,3.95,21.65,487.5,515.66,393.45
2018,8,28,11,30,180.0,408.0,4.0,21.9,564.0,602.91,457.77
2018,8,28,11,45,514.0,275.0,4.1,22.15,726.0,823.2,624.15
2018,8,28,12,0,848.0,142.0,4.2,22.4,888.0,1009.92,753.34
2018,8,28,12,15,889.5,121.0,4.25,22.5,902.0,1030.13,765.44
2018,8,28,12,30,931.0,100.0,4.3,22.6,916.0,1046.04,776.02
2018,8,28,12,45,928.0,100.0,4.4,22.7,906.0,1035.7,769.58
2018,8,28,13,0,925.0,100.0,4.5,22.8,896.0,1021.62,760.94
2018,8,28,13,15,871.5,124.0,4.55,22.75,862.0,980.5,734.46
2018,8,28,13,30,818.0,148.0,4.6,22.7,828.0,945.48,712.08
2018,8,28,13,45,866.0,121.0,4.6,22.7,822.0,933.86,705.12
2018,8,28,14,0,914.0,94.0,4.6,22.7,816.0,924.1,699.39
2018,8,28,14,15,908.5,92.0,4.65,22.5,785.5,888.44,676.67
2018,8,28,14,30,903.0,90.0,4.7,22.3,755.0,849.9,651.85
2018,8,28,14,45,894.5,87.0,4.7,22.15,717.5,805.22,621.97
2018,8,28,15,0,886.0,84.0,4.7,22.0,680.0,758.31,590.16
2018,8,28,15,15,872.0,82.5,4.7,22.0,637.0,707.11,554.48
2018,8,28,15,30,858.0,81.0,4.7,22.0,594.0,654.66,516.25
2018,8,28,15,45,842.0,78.0,4.7,21.15,547.5,598.43,474.63
2018,8,28,16,0,826.0,75.0,4.7,20.3,501.0,543.23,432.21
2018,8,28,16,15,805.5,71.0,4.65,19.7,451.5,482.6,383.49
2018,8,28,16,30,785.0,67.0,4.6,19.1,402.0,422.61,333.54
2018,8,28,16,45,752.5,63.0,4.55,18.5,350.0,358.97,279.06
2018,8,28,17,0,720.0,59.0,4.5,17.9,298.0,298.0,225.21
2018,8,28,17,15,671.0,54.0,4.4,17.15,246.0,234.65,169.05
2018,8,28,17,30,622.0,49.0,4.3,16.4,194.0,176.64,117.65
2018,8,28,17,45,542.5,42.5,4.15,15.65,145.5,117.52,69.04
2018,8,28,18,0,463.0,36.0,4.0,14.9,97.0,69.04,34.29
2018,8,28,18,15,321.0,26.0,3.85,14.4,59.5,26.18,10.88
2018,8,28,18,30,179.0,16.0,3.7,13.9,22.0,15.25,0.0
2018,8,28,18,45,89.5,8.0,3.55,13.35,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.35,10.1,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.5,10.7,2.0,0.0,0.0
2018,8,29,5,45,165.0,14.0,1.65,11.35,24.5,13.34,0.0
2018,8,29,6,0,308.0,25.0,1.8,12.0,47.0,21.42,9.28
2018,8,29,6,15,417.0,33.0,1.95,12.65,89.5,57.81,27.98
2018,8,29,6,30,526.0,41.0,2.1,13.3,132.0,107.79,62.15
2018,8,29,6,45,590.5,47.0,2.2,13.95,182.0,161.72,106.62
2018,8,29,7,0,655.0,53.0,2.3,14.6,232.0,222.26,159.4
2018,8,29,7,15,697.0,58.5,2.25,15.15,284.5,282.56,213.31
2018,8,29,7,30,739.0,64.0,2.2,15.7,337.0,347.11,269.74
2018,8,29,7,45,768.0,67.5,2.2,16.25,388.5,407.84,321.79
2018,8,29,8,0,797.0,71.0,2.2,16.8,440.0,470.57,373.53
2018,8,29,8,15,819.5,73.5,2.2,17.35,489.5,530.34,421.13
2018,8,29,8,30,842.0,76.0,2.2,17.9,539.0,588.81,466.03
2018,8,29,8,45,858.5,79.0,2.25,18.5,585.5,645.6,508.18
2018,8,29,9,0,875.0,82.0,2.3,19.1,632.0,701.71,547.67
2018,8,29,9,15,889.0,83.5,2.35,19.7,673.5,753.38,581.72
2018,8,29,9,30,903.0,85.0,2.4,20.3,715.0,803.54,614.13
2018,8,29,9,45,914.5,85.5,2.5,20.85,751.5,848.77,643.11
2018,8,29,10,0,926.0,86.0,2.6,21.4,788.0,891.73,670.24
2018,8,29,10,15,933.5,87.0,2.7,21.9,817.5,929.18,693.53
2018,8,29,10,30,941.0,88.0,2.8,22.4,847.0,963.64,714.72
2018,8,29,10,45,947.0,88.5,2.95,22.85,869.5,992.97,732.99
2018,8,29,11,0,953.0,89.0,3.1,23.3,892.0,1018.88,749.03
2018,8,29,11,15,957.0,89.5,3.25,23.6,907.0,1039.27,761.94
2018,8,29,11,30,961.0,90.0,3.4,23.9,922.0,1055.9,772.52
2018,8,29,11,45,963.5,89.5,3.55,24.25,929.0,1066.09,778.86
2018,8,29,12,0,966.0,89.0,3.7,24.6,936.0,1072.34,782.78
2018,8,29,12,15,964.5,90.0,3.8,24.7,934.0,1072.2,783.08
2018,8,29,12,30,963.0,91.0,3.9,24.8,932.0,1068.06,780.94
2018,8,29,12,45,958.5,92.5,4.05,24.95,922.0,1057.53,774.95
2018,8,29,13,0,954.0,94.0,4.2,25.1,912.0,1043.15,766.52
2018,8,29,13,15,951.5,93.0,4.3,25.0,895.0,1024.25,755.6
2018,8,29,13,30,949.0,92.0,4.4,24.9,878.0,1001.64,742.23
2018,8,29,13,45,945.5,90.0,4.55,24.85,853.5,973.43,725.26
2018,8,29,14,0,942.0,88.0,4.7,24.8,829.0,941.79,706.27
2018,8,29,14,15,934.5,87.5,4.8,24.55,797.5,905.05,683.72
2018,8,29,14,30,927.0,87.0,4.9,24.3,766.0,865.48,658.9
2018,8,29,14,45,917.5,85.0,5.0,24.0,728.0,820.08,629.72
2018,8,29,15,0,908.0,83.0,5.1,23.7,690.0,772.45,598.44
2018,8,29,15,15,894.5,80.5,5.1,23.7,646.0,719.48,561.61
2018,8,29,15,30,881.0,78.0,5.1,23.7,602.0,665.16,522.24
2018,8,29,15,45,863.5,75.5,5.1,22.7,554.0,607.35,479.8
2018,8,29,16,0,846.0,73.0,5.1,21.7,506.0,549.18,435.45
2018,8,29,16,15,821.0,70.5,5.1,21.0,455.0,488.27,386.72
2018,8,29,16,30,796.0,68.0,5.1,20.3,404.0,426.96,335.92
2018,8,29,16,45,759.5,64.5,5.05,19.6,350.5,361.64,280.23
2018,8,29,17,0,723.0,61.0,5.0,18.9,297.0,299.44,225.54
2018,8,29,17,15,669.0,56.0,4.85,18.2,244.0,234.62,168.32
2018,8,29,17,30,615.0,51.0,4.7,17.5,191.0,174.88,115.83
2018,8,29,17,45,479.0,41.5,4.55,16.75,133.5,106.58,62.39
2018,8,29,18,0,343.0,32.0,4.4,16.0,76.0,55.21,27.31
2018,8,29,18,15,200.0,20.0,4.1,15.55,43.0,18.3,5.9
2018,8,29,18,30,57.0,8.0,3.8,15.1,10.0,7.63,0.0
2018,8,29,18,45,28.5,4.0,3.55,14.6,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.5,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,30,5,30,1.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,30,5,45,25.5,5.5,1.35,12.75,7.0,5.24,0.0
2018,8,30,6,0,50.0,11.0,1.5,13.2,14.0,8.62,0.03
2018,8,30,6,15,39.5,13.0,1.65,13.65,17.0,14.7,5.16
2018,8,30,6,30,29.0,15.0,1.8,14.1,20.0,18.15,8.47
2018,8,30,6,45,23.0,19.0,1.9,14.55,24.0,22.7,12.83
2018,8,30,7,0,17.0,23.0,2.0,15.0,28.0,25.93,16.03
2018,8,30,7,15,8.5,29.5,1.95,15.25,32.0,30.44,20.23
2018,8,30,7,30,0.0,36.0,1.9,15.5,36.0,33.42,22.88
2018,8,30,7,45,0.0,44.5,1.8,15.75,44.5,41.34,29.48
2018,8,30,8,0,0.0,53.0,1.7,16.0,53.0,49.28,35.99
2018,8,30,8,15,2.0,83.5,1.7,16.45,84.5,78.85,60.42
2018,8,30,8,30,4.0,114.0,1.7,16.9,116.0,109.02,84.88
2018,8,30,8,45,12.0,143.5,1.65,17.3,151.0,142.58,111.82
2018,8,30,9,0,20.0,173.0,1.6,17.7,186.0,181.59,142.65
2018,8,30,9,15,19.0,188.5,1.65,18.2,201.5,192.3,150.4
2018,8,30,9,30,18.0,204.0,1.7,18.7,217.0,207.39,161.58
2018,8,30,9,45,28.0,247.0,1.75,19.15,268.0,265.92,206.61
2018,8,30,10,0,38.0,290.0,1.8,19.6,319.0,319.85,247.05
2018,8,30,10,15,55.0,314.0,1.9,20.0,357.5,361.31,277.94
2018,8,30,10,30,72.0,338.0,2.0,20.4,396.0,403.77,309.23
2018,8,30,10,45,162.0,324.5,2.15,20.85,459.5,487.82,373.45
2018,8,30,11,0,252.0,311.0,2.3,21.3,523.0,575.62,438.71
2018,8,30,11,15,379.0,266.0,2.45,21.6,590.5,669.82,508.88
2018,8,30,11,30,506.0,221.0,2.6,21.9,658.0,758.24,573.64
2018,8,30,11,45,543.5,246.0,2.75,22.2,718.0,826.57,619.9
