Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,13,30,948.0,97.0,3.4,30.8,843.0,995.42,716.43
2018,9,9,13,45,940.5,96.5,3.6,30.8,816.5,964.15,698.56
2018,9,9,14,0,933.0,96.0,3.8,30.8,790.0,929.7,678.35
2018,9,9,14,15,924.0,95.0,3.9,30.5,756.5,890.43,654.92
2018,9,9,14,30,915.0,94.0,4.0,30.2,723.0,848.49,629.35
2018,9,9,14,45,901.5,92.0,4.1,29.9,682.5,799.54,598.56
2018,9,9,15,0,888.0,90.0,4.2,29.6,642.0,748.77,565.96
2018,9,9,15,15,871.5,87.5,4.2,29.6,597.0,693.88,528.75
2018,9,9,15,30,855.0,85.0,4.2,29.6,552.0,640.82,489.92
2018,9,9,15,45,831.0,82.0,4.4,28.45,502.0,578.9,446.02
2018,9,9,16,0,807.0,79.0,4.6,27.3,452.0,517.43,400.62
2018,9,9,16,15,775.5,75.0,4.65,26.4,399.5,452.18,349.64
2018,9,9,16,30,744.0,71.0,4.7,25.5,347.0,388.94,298.21
2018,9,9,16,45,699.0,66.0,4.8,24.6,293.5,322.23,242.45
2018,9,9,17,0,654.0,61.0,4.9,23.7,240.0,259.66,188.53
2018,9,9,17,15,584.5,53.5,4.85,22.45,188.0,193.72,132.39
2018,9,9,17,30,515.0,46.0,4.8,21.2,136.0,135.93,84.11
2018,9,9,17,45,402.5,36.5,4.8,20.0,92.0,80.08,42.49
2018,9,9,18,0,290.0,27.0,4.8,18.8,48.0,37.87,13.16
2018,9,9,18,15,155.0,15.0,4.7,18.0,25.0,14.3,0.0
2018,9,9,18,30,20.0,3.0,4.6,17.2,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,4.55,16.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,9.9,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,10.3,25.0,17.76,0.0
2018,9,10,6,15,324.0,28.5,2.25,10.95,64.5,49.4,22.44
2018,9,10,6,30,463.0,39.0,2.3,11.6,104.0,100.08,58.05
2018,9,10,6,45,541.5,46.5,2.3,12.3,153.5,153.65,102.07
2018,9,10,7,0,620.0,54.0,2.3,13.0,203.0,216.7,156.84
2018,9,10,7,15,671.5,60.0,2.15,13.7,256.5,279.06,212.46
2018,9,10,7,30,723.0,66.0,2.0,14.4,310.0,346.5,271.17
2018,9,10,7,45,757.0,70.0,1.8,15.1,362.5,409.25,324.35
2018,9,10,8,0,791.0,74.0,1.6,15.8,415.0,474.53,377.08
2018,9,10,8,15,815.5,77.5,1.55,16.7,465.5,536.23,424.95
2018,9,10,8,30,840.0,81.0,1.5,17.6,516.0,598.69,471.23
2018,9,10,8,45,857.5,84.0,1.4,18.5,562.5,656.44,511.67
2018,9,10,9,0,875.0,87.0,1.3,19.4,609.0,710.07,546.78
2018,9,10,9,15,892.0,88.0,1.35,20.3,651.5,763.15,580.28
2018,9,10,9,30,909.0,89.0,1.4,21.2,694.0,814.89,612.12
2018,9,10,9,45,922.5,89.0,1.4,22.1,730.5,861.0,638.95
2018,9,10,10,0,936.0,89.0,1.4,23.0,767.0,904.88,663.81
2018,9,10,10,15,943.0,90.0,1.45,23.8,795.5,941.59,684.57
2018,9,10,10,30,950.0,91.0,1.5,24.6,824.0,975.19,703.19
2018,9,10,10,45,955.0,92.0,1.6,25.45,845.5,1003.6,719.0
2018,9,10,11,0,960.0,93.0,1.7,26.3,867.0,1028.45,732.56
2018,9,10,11,15,963.0,93.5,1.8,26.95,880.5,1047.1,742.86
2018,9,10,11,30,966.0,94.0,1.9,27.6,894.0,1061.89,750.87
2018,9,10,11,45,967.0,94.5,1.95,28.3,899.5,1070.73,754.49
2018,9,10,12,0,968.0,95.0,2.0,29.0,905.0,1075.54,755.81
2018,9,10,12,15,964.0,96.5,2.1,29.5,901.0,1072.42,753.67
2018,9,10,12,30,960.0,98.0,2.2,30.0,897.0,1065.27,749.22
2018,9,10,12,45,952.5,100.5,2.3,30.5,884.5,1051.84,740.98
2018,9,10,13,0,945.0,103.0,2.4,31.0,872.0,1034.62,730.49
2018,9,10,13,15,940.5,102.0,2.5,31.15,853.0,1012.79,718.19
2018,9,10,13,30,936.0,101.0,2.6,31.3,834.0,987.37,703.6
2018,9,10,13,45,929.0,99.5,2.75,31.45,807.0,955.68,685.34
2018,9,10,14,0,922.0,98.0,2.9,31.6,780.0,920.81,664.82
2018,9,10,14,15,912.0,97.0,3.05,31.45,746.5,880.97,641.52
2018,9,10,14,30,902.0,96.0,3.2,31.3,713.0,838.57,616.11
2018,9,10,14,45,888.5,94.0,3.35,31.15,672.5,790.07,586.05
2018,9,10,15,0,875.0,92.0,3.5,31.0,632.0,739.79,554.17
2018,9,10,15,15,857.5,89.5,3.5,31.0,587.0,688.11,519.35
2018,9,10,15,30,840.0,87.0,3.5,31.0,542.0,631.73,478.71
2018,9,10,15,45,815.5,84.0,3.8,30.1,492.0,570.24,435.49
2018,9,10,16,0,791.0,81.0,4.1,29.2,442.0,509.3,390.61
2018,9,10,16,15,757.5,76.5,4.25,28.15,389.5,443.46,339.99
2018,9,10,16,30,724.0,72.0,4.4,27.1,337.0,379.9,289.03
2018,9,10,16,45,677.0,66.5,4.55,26.1,284.0,313.13,233.85
2018,9,10,17,0,630.0,61.0,4.7,25.1,231.0,250.99,180.87
2018,9,10,17,15,558.0,54.0,4.85,23.55,180.0,186.61,126.74
2018,9,10,17,30,486.0,47.0,5.0,22.0,129.0,130.7,80.62
2018,9,10,17,45,369.0,37.0,5.15,20.4,86.5,76.01,40.41
2018,9,10,18,0,252.0,27.0,5.3,18.8,44.0,35.43,10.84
2018,9,10,18,15,133.0,15.0,5.25,17.85,23.0,14.3,0.0
2018,9,10,18,30,14.0,3.0,5.2,16.9,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.5,5.2,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,5,45,96.5,9.0,2.75,9.8,12.5,0.0,0.0
2018,9,11,6,0,193.0,18.0,2.9,10.1,25.0,17.82,0.0
2018,9,11,6,15,336.0,27.5,2.9,10.65,64.0,49.4,21.69
2018,9,11,6,30,479.0,37.0,2.9,11.2,103.0,100.39,57.62
2018,9,11,6,45,555.5,45.0,2.95,11.75,153.0,155.06,102.92
2018,9,11,7,0,632.0,53.0,3.0,12.3,203.0,218.99,158.97
2018,9,11,7,15,679.5,58.5,2.9,13.2,255.5,280.28,214.23
2018,9,11,7,30,727.0,64.0,2.8,14.1,308.0,346.18,272.23
2018,9,11,7,45,757.0,69.5,2.7,15.0,360.0,408.97,326.13
2018,9,11,8,0,787.0,75.0,2.6,15.9,412.0,473.87,379.46
2018,9,11,8,15,808.5,79.0,2.55,16.75,461.0,534.26,427.32
2018,9,11,8,30,830.0,83.0,2.5,17.6,510.0,595.08,473.51
2018,9,11,8,45,843.5,87.5,2.5,18.45,555.0,651.37,514.66
2018,9,11,9,0,857.0,92.0,2.5,19.3,600.0,706.66,553.31
2018,9,11,9,15,869.0,95.5,2.55,20.05,641.0,754.29,584.24
2018,9,11,9,30,881.0,99.0,2.6,20.8,682.0,803.84,616.01
2018,9,11,9,45,888.0,102.5,2.7,21.6,716.5,847.31,643.22
2018,9,11,10,0,895.0,106.0,2.8,22.4,751.0,888.2,668.34
2018,9,11,10,15,902.0,107.5,2.9,23.0,779.0,924.15,690.39
2018,9,11,10,30,909.0,109.0,3.0,23.6,807.0,957.11,710.32
2018,9,11,10,45,913.0,110.5,3.1,24.2,827.5,984.09,726.22
2018,9,11,11,0,917.0,112.0,3.2,24.8,848.0,1007.63,739.86
2018,9,11,11,15,921.0,112.5,3.3,25.25,862.0,1026.5,750.94
2018,9,11,11,30,925.0,113.0,3.4,25.7,876.0,1041.7,759.72
2018,9,11,11,45,927.0,113.0,3.55,26.15,881.5,1050.6,764.93
2018,9,11,12,0,929.0,113.0,3.7,26.6,887.0,1055.64,767.78
2018,9,11,12,15,940.0,106.5,3.8,26.95,887.5,1058.67,769.4
2018,9,11,12,30,951.0,100.0,3.9,27.3,888.0,1057.64,768.53
2018,9,11,12,45,964.0,91.5,4.05,27.6,881.0,1052.19,765.44
2018,9,11,13,0,977.0,83.0,4.2,27.9,874.0,1042.39,759.62
2018,9,11,13,15,973.5,82.0,4.35,27.8,855.0,1020.86,747.41
2018,9,11,13,30,970.0,81.0,4.5,27.7,836.0,995.58,732.72
2018,9,11,13,45,965.0,80.0,4.65,27.65,810.0,965.3,714.64
2018,9,11,14,0,960.0,79.0,4.8,27.6,784.0,931.61,694.41
2018,9,11,14,15,952.0,77.5,4.95,27.15,750.5,891.61,670.65
2018,9,11,14,30,944.0,76.0,5.1,26.7,717.0,848.79,644.47
2018,9,11,14,45,934.0,73.5,5.25,26.25,677.0,800.72,614.02
2018,9,11,15,0,924.0,71.0,5.4,25.8,637.0,750.45,581.34
2018,9,11,15,15,908.5,69.5,5.4,25.8,592.0,695.64,543.06
2018,9,11,15,30,893.0,68.0,5.4,25.8,547.0,639.7,501.22
2018,9,11,15,45,873.5,65.0,5.6,24.3,497.5,578.97,457.34
2018,9,11,16,0,854.0,62.0,5.8,22.8,448.0,518.16,411.16
2018,9,11,16,15,826.0,59.0,5.8,21.8,396.0,453.62,358.77
2018,9,11,16,30,798.0,56.0,5.8,20.8,344.0,391.48,306.21
2018,9,11,16,45,756.5,52.0,5.75,19.85,290.5,324.19,247.77
2018,9,11,17,0,715.0,48.0,5.7,18.9,237.0,260.77,191.09
2018,9,11,17,15,646.5,43.0,5.55,17.95,185.0,194.41,132.59
2018,9,11,17,30,578.0,38.0,5.4,17.0,133.0,135.99,82.48
2018,9,11,17,45,446.0,30.5,5.2,16.05,88.0,76.46,38.27
2018,9,11,18,0,314.0,23.0,5.0,15.1,43.0,33.07,6.54
2018,9,11,18,15,157.0,11.5,4.95,14.55,21.5,10.96,0.0
2018,9,11,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,12,5,45,9.5,3.0,3.35,10.1,3.5,0.0,0.0
2018,9,12,6,0,19.0,6.0,3.4,10.2,7.0,5.79,0.0
2018,9,12,6,15,24.5,16.5,3.5,10.8,19.0,17.34,6.74
2018,9,12,6,30,30.0,27.0,3.6,11.4,31.0,29.95,18.25
2018,9,12,6,45,34.0,40.0,3.7,11.95,46.5,44.28,30.84
2018,9,12,7,0,38.0,53.0,3.8,12.5,62.0,59.87,44.58
2018,9,12,7,15,134.5,85.0,3.8,13.2,128.0,126.48,99.37
2018,9,12,7,30,231.0,117.0,3.8,13.9,194.0,207.04,166.3
2018,9,12,7,45,279.0,138.0,3.75,14.55,246.0,263.92,213.82
2018,9,12,8,0,327.0,159.0,3.7,15.2,298.0,326.05,264.79
2018,9,12,8,15,454.5,150.5,3.65,16.0,369.0,412.7,334.65
2018,9,12,8,30,582.0,142.0,3.6,16.8,440.0,509.73,411.02
2018,9,12,8,45,578.5,158.0,3.55,17.55,476.5,555.06,444.5
2018,9,12,9,0,575.0,174.0,3.5,18.3,513.0,594.67,472.88
2018,9,12,9,15,589.5,183.5,3.5,19.0,552.0,646.68,510.01
2018,9,12,9,30,604.0,193.0,3.5,19.7,591.0,694.25,542.98
2018,9,12,9,45,653.5,185.0,3.5,20.4,636.5,751.68,583.25
2018,9,12,10,0,703.0,177.0,3.5,21.1,682.0,809.94,622.37
2018,9,12,10,15,562.0,240.5,3.65,21.45,654.0,770.72,590.67
2018,9,12,10,30,421.0,304.0,3.8,21.8,626.0,725.42,553.92
2018,9,12,10,45,311.0,344.5,3.9,22.2,586.0,665.56,507.41
2018,9,12,11,0,201.0,385.0,4.0,22.6,546.0,598.24,454.94
2018,9,12,11,15,303.0,363.0,4.1,22.75,610.0,690.33,524.14
2018,9,12,11,30,405.0,341.0,4.2,22.9,674.0,782.72,591.41
2018,9,12,11,45,512.0,302.0,4.35,23.0,725.5,851.5,642.22
2018,9,12,12,0,619.0,263.0,4.5,23.1,777.0,921.44,693.37
2018,9,12,12,15,537.5,282.0,4.55,23.1,727.0,856.8,646.86
2018,9,12,12,30,456.0,301.0,4.6,23.1,677.0,793.29,601.23
2018,9,12,12,45,504.5,292.5,4.7,23.1,703.5,826.92,627.12
2018,9,12,13,0,553.0,284.0,4.8,23.1,730.0,857.12,650.0
2018,9,12,13,15,590.0,261.5,4.9,22.95,727.5,857.53,652.74
2018,9,12,13,30,627.0,239.0,5.0,22.8,725.0,857.68,655.4
2018,9,12,13,45,541.5,260.0,5.05,22.7,669.5,781.92,600.7
2018,9,12,14,0,456.0,281.0,5.1,22.6,614.0,711.8,549.39
2018,9,12,14,15,398.0,278.5,5.15,22.1,559.5,633.5,493.22
2018,9,12,14,30,340.0,276.0,5.2,21.6,505.0,568.6,445.59
2018,9,12,14,45,226.5,269.5,5.25,21.15,418.5,451.11,355.8
2018,9,12,15,0,113.0,263.0,5.3,20.7,332.0,352.17,278.06
2018,9,12,15,15,95.0,240.5,5.3,20.7,295.5,303.01,239.98
2018,9,12,15,30,77.0,218.0,5.3,20.7,259.0,263.79,209.16
2018,9,12,15,45,181.5,189.5,5.3,19.25,274.0,296.51,238.39
2018,9,12,16,0,286.0,161.0,5.3,17.8,289.0,316.73,256.41
2018,9,12,16,15,275.5,144.5,5.3,17.15,255.5,277.8,224.4
2018,9,12,16,30,265.0,128.0,5.3,16.5,222.0,239.67,192.3
2018,9,12,16,45,197.0,113.0,5.25,15.85,176.5,184.05,145.85
2018,9,12,17,0,129.0,98.0,5.2,15.2,131.0,133.75,104.05
2018,9,12,17,15,84.5,77.0,5.05,14.65,96.5,94.42,71.21
2018,9,12,17,30,40.0,56.0,4.9,14.1,62.0,59.56,42.69
2018,9,12,17,45,26.0,37.0,4.75,13.6,40.5,37.3,23.63
2018,9,12,18,0,12.0,18.0,4.6,13.1,19.0,17.09,0.58
2018,9,12,18,15,6.0,9.0,4.5,12.85,9.5,8.58,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.0,3.45,10.5,6.5,0.0,0.0
2018,9,13,6,0,33.0,12.0,3.6,10.7,13.0,11.56,0.0
2018,9,13,6,15,109.5,29.0,3.7,11.2,41.5,34.76,16.76
2018,9,13,6,30,186.0,46.0,3.8,11.7,70.0,70.71,45.39
2018,9,13,6,45,272.0,59.5,3.95,12.2,113.0,114.01,79.95
2018,9,13,7,0,358.0,73.0,4.1,12.7,156.0,168.02,125.46
2018,9,13,7,15,516.0,70.0,4.05,13.3,222.5,240.82,186.08
2018,9,13,7,30,674.0,67.0,4.0,13.9,289.0,329.84,261.16
2018,9,13,7,45,739.0,65.5,3.95,14.5,346.5,397.38,319.49
2018,9,13,8,0,804.0,64.0,3.9,15.1,404.0,470.83,381.01
2018,9,13,8,15,828.0,66.5,3.85,15.75,453.5,529.75,429.18
2018,9,13,8,30,852.0,69.0,3.8,16.4,503.0,590.84,477.22
2018,9,13,8,45,869.5,71.5,3.75,17.05,549.0,648.01,520.51
2018,9,13,9,0,887.0,74.0,3.7,17.7,595.0,704.47,560.59
2018,9,13,9,15,898.5,76.5,3.65,18.25,635.5,755.48,594.84
2018,9,13,9,30,910.0,79.0,3.6,18.8,676.0,804.64,627.12
2018,9,13,9,45,918.0,81.0,3.6,19.4,710.5,848.27,655.02
2018,9,13,10,0,926.0,83.0,3.6,20.0,745.0,889.3,680.72
2018,9,13,10,15,933.0,84.0,3.6,20.4,773.0,925.49,703.3
2018,9,13,10,30,940.0,85.0,3.6,20.8,801.0,958.58,723.61
2018,9,13,10,45,944.5,86.5,3.6,21.15,822.0,986.61,740.52
2018,9,13,11,0,949.0,88.0,3.6,21.5,843.0,1011.09,755.03
2018,9,13,11,15,952.5,87.5,3.75,21.7,856.0,1028.68,766.51
2018,9,13,11,30,956.0,87.0,3.9,21.9,869.0,1042.45,775.6
2018,9,13,11,45,957.5,87.5,4.0,22.05,874.5,1051.45,781.46
2018,9,13,12,0,959.0,88.0,4.1,22.2,880.0,1056.45,784.83
2018,9,13,12,15,960.5,87.0,4.2,22.25,877.5,1055.75,784.89
2018,9,13,12,30,962.0,86.0,4.3,22.3,875.0,1051.02,782.42
2018,9,13,12,45,963.0,84.0,4.45,22.3,865.0,1040.63,776.78
2018,9,13,13,0,964.0,82.0,4.6,22.3,855.0,1026.25,768.97
2018,9,13,13,15,960.5,81.0,4.7,22.2,836.0,1004.75,756.35
2018,9,13,13,30,957.0,80.0,4.8,22.1,817.0,979.55,741.19
2018,9,13,13,45,951.5,79.0,4.85,22.0,791.0,948.97,721.87
2018,9,13,14,0,946.0,78.0,4.9,21.9,765.0,915.07,700.14
2018,9,13,14,15,880.5,98.0,4.95,21.65,714.5,850.96,657.23
2018,9,13,14,30,815.0,118.0,5.0,21.4,664.0,793.06,618.15
2018,9,13,14,45,722.5,139.0,5.05,21.15,602.0,714.17,562.81
2018,9,13,15,0,630.0,160.0,5.1,20.9,540.0,637.18,504.99
2018,9,13,15,15,657.0,138.5,5.1,20.9,508.5,602.04,479.35
2018,9,13,15,30,684.0,117.0,5.1,20.9,477.0,562.35,449.21
2018,9,13,15,45,735.0,93.5,5.05,20.15,447.5,529.56,424.56
2018,9,13,16,0,786.0,70.0,5.0,19.4,418.0,489.32,392.47
2018,9,13,16,15,775.5,64.0,4.85,18.85,372.0,432.93,345.1
2018,9,13,16,30,765.0,58.0,4.7,18.3,326.0,376.26,295.76
2018,9,13,16,45,721.0,54.0,4.6,17.75,274.0,310.15,237.67
2018,9,13,17,0,677.0,50.0,4.5,17.2,222.0,248.26,181.95
2018,9,13,17,15,614.5,43.5,4.1,16.5,172.0,184.31,125.18
2018,9,13,17,30,552.0,37.0,3.7,15.8,122.0,127.64,76.49
2018,9,13,17,45,416.0,29.0,3.35,15.05,79.0,69.72,33.83
2018,9,13,18,0,280.0,21.0,3.0,14.3,36.0,28.17,0.0
2018,9,13,18,15,140.0,10.5,2.95,13.85,18.0,10.01,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,5,45,17.0,5.5,1.9,8.45,6.0,0.0,0.0
2018,9,14,6,0,34.0,11.0,2.0,8.9,12.0,10.62,0.0
2018,9,14,6,15,124.0,27.0,2.2,9.65,41.5,34.25,15.52
2018,9,14,6,30,214.0,43.0,2.4,10.4,71.0,71.63,45.09
2018,9,14,6,45,295.5,56.0,2.65,11.1,113.0,115.3,80.29
2018,9,14,7,0,377.0,69.0,2.9,11.8,155.0,169.1,125.96
2018,9,14,7,15,375.0,88.5,2.8,12.4,192.5,212.95,166.33
2018,9,14,7,30,373.0,108.0,2.7,13.0,230.0,256.25,205.1
2018,9,14,7,45,382.5,127.0,2.65,13.55,270.0,303.4,245.56
2018,9,14,8,0,392.0,146.0,2.6,14.1,310.0,351.1,285.11
2018,9,14,8,15,562.5,124.0,2.5,14.75,391.5,448.53,363.48
2018,9,14,8,30,733.0,102.0,2.4,15.4,473.0,558.87,449.62
2018,9,14,8,45,713.0,118.5,2.3,16.05,506.5,601.82,480.38
2018,9,14,9,0,693.0,135.0,2.2,16.7,540.0,640.85,507.33
2018,9,14,9,15,701.0,144.5,2.15,17.45,578.5,689.29,540.61
2018,9,14,9,30,709.0,154.0,2.1,18.2,617.0,736.22,571.66
2018,9,14,9,45,689.5,172.0,2.05,19.0,642.0,767.87,590.33
2018,9,14,10,0,670.0,190.0,2.0,19.8,667.0,795.57,605.96
2018,9,14,10,15,607.0,226.0,2.0,20.45,670.5,799.24,604.35
2018,9,14,10,30,544.0,262.0,2.0,21.1,674.0,794.14,596.97
2018,9,14,10,45,522.5,277.5,2.0,21.75,682.0,804.5,601.37
2018,9,14,11,0,501.0,293.0,2.0,22.4,690.0,811.69,603.47
2018,9,14,11,15,589.0,259.5,2.1,22.8,733.5,870.09,644.69
2018,9,14,11,30,677.0,226.0,2.2,23.2,777.0,932.71,686.91
2018,9,14,11,45,737.0,198.5,2.25,23.6,801.5,968.03,708.58
2018,9,14,12,0,797.0,171.0,2.3,24.0,826.0,993.91,724.32
2018,9,14,12,15,860.5,140.0,2.45,24.2,845.0,1022.61,743.61
2018,9,14,12,30,924.0,109.0,2.6,24.4,864.0,1037.89,754.31
2018,9,14,12,45,925.5,106.0,2.7,24.55,853.5,1027.2,748.16
2018,9,14,13,0,927.0,103.0,2.8,24.7,843.0,1012.64,739.82
2018,9,14,13,15,896.5,114.0,2.95,24.7,815.5,979.27,720.06
2018,9,14,13,30,866.0,125.0,3.1,24.7,788.0,950.88,703.51
2018,9,14,13,45,869.5,117.5,3.25,24.7,764.0,916.04,682.35
2018,9,14,14,0,873.0,110.0,3.4,24.7,740.0,885.22,663.7
2018,9,14,14,15,877.0,101.5,3.5,24.5,709.5,850.26,642.17
2018,9,14,14,30,881.0,93.0,3.6,24.3,679.0,811.85,617.98
2018,9,14,14,45,886.5,84.5,3.75,24.05,644.5,771.24,592.24
2018,9,14,15,0,892.0,76.0,3.9,23.8,610.0,727.28,563.63
2018,9,14,15,15,849.0,77.5,3.9,23.8,555.0,658.68,515.06
2018,9,14,15,30,806.0,79.0,3.9,23.8,500.0,594.48,466.55
2018,9,14,15,45,783.0,76.0,4.05,22.95,452.5,535.62,422.7
2018,9,14,16,0,760.0,73.0,4.2,22.1,405.0,477.27,377.37
2018,9,14,16,15,586.0,92.0,4.25,21.45,329.0,374.02,295.09
2018,9,14,16,30,412.0,111.0,4.3,20.8,253.0,284.99,223.35
2018,9,14,16,45,310.0,98.5,4.3,20.1,195.5,211.17,163.05
2018,9,14,17,0,208.0,86.0,4.3,19.4,138.0,146.11,110.04
2018,9,14,17,15,213.5,66.5,4.2,18.6,108.5,113.91,81.15
2018,9,14,17,30,219.0,47.0,4.1,17.8,79.0,82.76,53.23
2018,9,14,17,45,159.0,32.5,4.05,17.0,51.0,47.46,25.6
2018,9,14,18,0,99.0,18.0,4.0,16.2,23.0,18.57,0.0
2018,9,14,18,15,49.5,9.0,3.9,15.7,11.5,8.58,0.0
2018,9,14,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,9,15,5,45,83.5,7.5,3.95,9.9,9.5,0.0,0.0
2018,9,15,6,0,167.0,15.0,4.1,10.1,19.0,15.01,0.0
2018,9,15,6,15,328.5,24.0,4.3,10.6,57.0,45.61,16.74
2018,9,15,6,30,490.0,33.0,4.5,11.1,95.0,99.01,55.59
2018,9,15,6,45,573.5,39.0,4.65,11.65,144.5,153.63,100.93
2018,9,15,7,0,657.0,45.0,4.8,12.2,194.0,218.3,158.03
2018,9,15,7,15,707.5,49.5,4.8,12.75,247.0,280.64,215.34
2018,9,15,7,30,758.0,54.0,4.8,13.3,300.0,348.16,276.29
2018,9,15,7,45,792.0,57.5,4.8,13.85,352.5,412.21,333.14
2018,9,15,8,0,826.0,61.0,4.8,14.4,405.0,477.14,388.85
2018,9,15,8,15,849.5,63.5,4.8,14.95,455.0,538.45,439.8
2018,9,15,8,30,873.0,66.0,4.8,15.5,505.0,600.29,489.38
2018,9,15,8,45,890.5,67.5,4.75,16.05,551.0,657.3,533.41
2018,9,15,9,0,908.0,69.0,4.7,16.6,597.0,713.54,573.9
2018,9,15,9,15,919.0,72.0,4.7,17.15,638.0,765.56,609.67
2018,9,15,9,30,930.0,75.0,4.7,17.7,679.0,815.63,643.39
2018,9,15,9,45,937.5,77.5,4.7,18.2,714.0,860.04,672.61
2018,9,15,10,0,945.0,80.0,4.7,18.7,749.0,901.74,699.54
2018,9,15,10,15,953.5,80.5,4.7,19.05,778.0,939.13,723.56
2018,9,15,10,30,962.0,81.0,4.7,19.4,807.0,973.44,745.25
2018,9,15,10,45,968.0,81.0,4.75,19.75,828.5,1001.54,762.97
2018,9,15,11,0,974.0,81.0,4.8,20.1,850.0,1026.05,778.26
2018,9,15,11,15,977.5,81.0,4.85,20.25,863.0,1044.4,790.03
2018,9,15,11,30,981.0,81.0,4.9,20.4,876.0,1058.82,799.28
2018,9,15,11,45,982.5,81.0,4.95,20.55,881.0,1067.25,804.61
2018,9,15,12,0,984.0,81.0,5.0,20.7,886.0,1071.57,807.35
2018,9,15,12,15,983.5,81.0,5.1,20.75,883.0,1069.78,806.89
2018,9,15,12,30,983.0,81.0,5.2,20.8,880.0,1063.86,803.79
2018,9,15,12,45,981.0,80.0,5.25,20.8,868.0,1051.26,796.01
2018,9,15,13,0,979.0,79.0,5.3,20.8,856.0,1034.65,785.61
2018,9,15,13,15,975.5,78.5,5.3,20.7,837.0,1013.27,771.93
2018,9,15,13,30,972.0,78.0,5.3,20.6,818.0,988.11,755.72
2018,9,15,13,45,965.5,77.0,5.3,20.5,791.0,956.07,734.71
2018,9,15,14,0,959.0,76.0,5.3,20.4,764.0,920.71,711.32
2018,9,15,14,15,951.5,74.5,5.3,20.2,730.5,880.84,684.86
2018,9,15,14,30,944.0,73.0,5.3,20.0,697.0,838.12,656.13
2018,9,15,14,45,933.5,71.5,5.3,19.85,657.5,790.51,623.41
2018,9,15,15,0,923.0,70.0,5.3,19.7,618.0,740.77,588.72
2018,9,15,15,15,907.0,68.0,5.3,19.7,572.5,684.93,548.63
2018,9,15,15,30,891.0,66.0,5.3,19.7,527.0,628.04,504.41
2018,9,15,15,45,870.0,63.5,5.25,19.0,477.5,567.02,456.78
2018,9,15,16,0,849.0,61.0,5.2,18.3,428.0,506.11,407.53
2018,9,15,16,15,819.5,57.5,5.15,17.8,375.5,440.67,352.59
2018,9,15,16,30,790.0,54.0,5.1,17.3,323.0,377.92,297.93
2018,9,15,16,45,746.5,50.0,5.05,16.75,270.0,310.7,238.25
2018,9,15,17,0,703.0,46.0,5.0,16.2,217.0,247.63,180.87
2018,9,15,17,15,629.5,41.0,4.8,15.5,166.0,181.58,122.29
2018,9,15,17,30,556.0,36.0,4.6,14.8,115.0,124.13,73.28
2018,9,15,17,45,403.0,27.5,4.4,14.1,72.5,64.83,29.91
2018,9,15,18,0,250.0,19.0,4.2,13.4,30.0,24.72,0.0
2018,9,15,18,15,125.0,9.5,4.1,12.9,15.0,9.05,0.0
2018,9,15,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,7.5,1.8,7.9,9.5,0.0,0.0
2018,9,16,6,0,181.0,15.0,1.9,8.3,19.0,15.13,0.0
2018,9,16,6,15,349.5,23.0,2.15,9.15,57.0,46.06,15.69
2018,9,16,6,30,518.0,31.0,2.4,10.0,95.0,100.82,55.94
2018,9,16,6,45,601.0,37.0,2.65,10.8,145.5,157.06,102.71
2018,9,16,7,0,684.0,43.0,2.9,11.6,196.0,223.29,161.05
2018,9,16,7,15,734.0,46.5,2.8,12.25,249.0,286.01,218.41
2018,9,16,7,30,784.0,50.0,2.7,12.9,302.0,352.98,278.29
2018,9,16,7,45,817.0,53.0,2.6,13.55,355.0,417.12,334.26
2018,9,16,8,0,850.0,56.0,2.5,14.2,408.0,483.54,389.77
2018,9,16,8,15,872.5,59.0,2.45,14.85,458.5,546.11,440.14
2018,9,16,8,30,895.0,62.0,2.4,15.5,509.0,609.06,488.7
2018,9,16,8,45,911.5,63.0,2.35,16.15,555.0,665.89,530.82
2018,9,16,9,0,928.0,64.0,2.3,16.8,601.0,721.8,568.94
2018,9,16,9,15,940.0,66.0,2.25,17.4,642.5,774.25,602.98
2018,9,16,9,30,952.0,68.0,2.2,18.0,684.0,824.78,634.88
2018,9,16,9,45,961.0,69.0,2.2,18.6,719.0,869.5,662.53
2018,9,16,10,0,970.0,70.0,2.2,19.2,754.0,911.51,687.94
2018,9,16,10,15,976.5,71.0,2.2,19.7,782.5,948.38,709.83
2018,9,16,10,30,983.0,72.0,2.2,20.2,811.0,981.96,729.35
2018,9,16,10,45,987.5,73.0,2.2,20.75,832.0,1010.18,745.09
2018,9,16,11,0,992.0,74.0,2.2,21.3,853.0,1034.68,758.39
2018,9,16,11,15,994.5,74.5,2.25,21.7,866.0,1052.8,768.67
2018,9,16,11,30,997.0,75.0,2.3,22.1,879.0,1066.9,776.51
2018,9,16,11,45,998.0,74.5,2.35,22.45,883.5,1074.27,780.36
2018,9,16,12,0,999.0,74.0,2.4,22.8,888.0,1077.47,781.77
2018,9,16,12,15,997.5,75.0,2.5,23.05,884.5,1075.71,781.07
2018,9,16,12,30,996.0,76.0,2.6,23.3,881.0,1069.77,777.85
2018,9,16,12,45,992.5,76.0,2.7,23.55,869.0,1056.61,770.13
2018,9,16,13,0,989.0,76.0,2.8,23.8,857.0,1039.44,759.93
2018,9,16,13,15,984.5,76.0,2.9,23.85,837.5,1017.4,747.19
2018,9,16,13,30,980.0,76.0,3.0,23.9,818.0,991.6,731.98
2018,9,16,13,45,973.5,75.0,3.1,23.95,790.5,959.27,712.36
2018,9,16,14,0,967.0,74.0,3.2,24.0,763.0,923.59,690.35
2018,9,16,14,15,957.5,73.0,3.35,23.8,728.5,882.28,665.23
2018,9,16,14,30,948.0,72.0,3.5,23.6,694.0,838.24,637.78
2018,9,16,14,45,936.0,70.5,3.65,23.45,653.5,789.27,606.22
2018,9,16,15,0,924.0,69.0,3.8,23.3,613.0,738.3,572.6
2018,9,16,15,15,908.0,67.0,3.8,23.3,567.5,682.38,533.79
2018,9,16,15,30,892.0,65.0,3.8,23.3,522.0,625.41,490.87
2018,9,16,15,45,869.5,62.5,4.05,22.4,472.0,563.48,445.0
2018,9,16,16,0,847.0,60.0,4.3,21.5,422.0,501.83,397.18
2018,9,16,16,15,814.5,57.0,4.35,20.8,369.0,435.72,343.24
2018,9,16,16,30,782.0,54.0,4.4,20.1,316.0,372.67,289.62
2018,9,16,16,45,734.0,50.5,4.45,19.35,263.0,305.02,230.8
2018,9,16,17,0,686.0,47.0,4.5,18.6,210.0,242.06,174.59
2018,9,16,17,15,609.0,41.0,4.4,17.7,159.0,175.46,116.58
2018,9,16,17,30,532.0,35.0,4.3,16.8,108.0,117.95,68.42
2018,9,16,17,45,379.0,26.0,4.2,15.9,67.0,60.19,26.41
2018,9,16,18,0,226.0,17.0,4.1,15.0,26.0,21.56,0.0
2018,9,16,18,15,113.0,8.5,4.0,14.4,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,5,45,84.5,6.5,2.05,9.05,8.5,0.0,0.0
2018,9,17,6,0,169.0,13.0,2.1,9.4,17.0,13.21,0.0
2018,9,17,6,15,334.0,22.0,2.4,10.15,54.0,44.08,13.66
2018,9,17,6,30,499.0,31.0,2.7,10.9,91.0,98.52,54.53
2018,9,17,6,45,583.0,37.0,3.0,11.65,140.5,153.78,100.33
2018,9,17,7,0,667.0,43.0,3.3,12.4,190.0,219.14,157.77
2018,9,17,7,15,717.5,47.5,3.25,12.95,243.0,282.05,215.25
2018,9,17,7,30,768.0,52.0,3.2,13.5,296.0,350.12,276.14
2018,9,17,7,45,801.0,54.5,3.15,14.05,348.0,411.93,330.56
2018,9,17,8,0,834.0,57.0,3.1,14.6,400.0,476.87,385.46
2018,9,17,8,15,857.5,59.5,3.05,15.2,450.0,538.52,435.63
2018,9,17,8,30,881.0,62.0,3.0,15.8,500.0,600.69,484.2
2018,9,17,8,45,897.5,64.0,3.0,16.35,546.0,657.9,527.51
2018,9,17,9,0,914.0,66.0,3.0,16.9,592.0,714.22,567.1
2018,9,17,9,15,924.0,69.0,3.0,17.5,632.5,765.65,601.37
2018,9,17,9,30,934.0,72.0,3.0,18.1,673.0,815.02,633.52
2018,9,17,9,45,939.5,75.5,3.0,18.65,707.5,858.95,661.41
2018,9,17,10,0,945.0,79.0,3.0,19.2,742.0,899.99,686.92
2018,9,17,10,15,952.0,80.0,3.05,19.7,770.0,936.46,709.51
2018,9,17,10,30,959.0,81.0,3.1,20.2,798.0,969.75,729.81
2018,9,17,10,45,964.0,81.5,3.2,20.75,819.0,997.24,746.38
2018,9,17,11,0,969.0,82.0,3.3,21.3,840.0,1021.1,760.56
2018,9,17,11,15,972.0,82.0,3.4,21.6,852.5,1038.7,771.39
2018,9,17,11,30,975.0,82.0,3.5,21.9,865.0,1052.37,779.77
2018,9,17,11,45,976.0,82.0,3.6,22.2,869.5,1060.07,784.36
2018,9,17,12,0,977.0,82.0,3.7,22.5,874.0,1063.68,786.44
2018,9,17,12,15,975.5,82.5,3.85,22.6,870.5,1061.28,785.7
2018,9,17,12,30,974.0,83.0,4.0,22.7,867.0,1054.79,782.4
2018,9,17,12,45,970.5,83.5,4.15,22.8,855.0,1042.32,775.23
2018,9,17,13,0,967.0,84.0,4.3,22.9,843.0,1025.91,765.51
2018,9,17,13,15,963.0,83.5,4.45,22.75,824.0,1004.08,752.91
2018,9,17,13,30,959.0,83.0,4.6,22.6,805.0,978.55,738.17
2018,9,17,13,45,953.0,81.5,4.75,22.45,778.0,946.56,718.96
2018,9,17,14,0,947.0,80.0,4.9,22.3,751.0,911.27,697.21
2018,9,17,14,15,939.0,78.0,4.95,22.0,717.0,870.66,671.15
2018,9,17,14,30,931.0,76.0,5.0,21.7,683.0,827.29,642.82
2018,9,17,14,45,920.5,74.0,5.1,21.35,643.5,779.51,611.24
2018,9,17,15,0,910.0,72.0,5.2,21.0,604.0,729.65,577.55
2018,9,17,15,15,893.0,70.5,5.2,21.0,558.5,674.23,537.55
2018,9,17,15,30,876.0,69.0,5.2,21.0,513.0,617.9,493.82
2018,9,17,15,45,854.5,65.5,5.25,19.85,463.5,556.23,446.87
2018,9,17,16,0,833.0,62.0,5.3,18.7,414.0,494.78,398.07
2018,9,17,16,15,803.5,58.5,5.25,17.95,362.0,431.65,345.12
2018,9,17,16,30,774.0,55.0,5.2,17.2,310.0,368.54,290.28
2018,9,17,16,45,726.5,51.0,5.1,16.5,257.5,301.07,230.4
2018,9,17,17,0,679.0,47.0,5.0,15.8,205.0,238.27,173.37
2018,9,17,17,15,598.5,40.5,4.8,15.0,154.0,171.04,114.27
2018,9,17,17,30,518.0,34.0,4.6,14.2,103.0,113.39,65.75
2018,9,17,17,45,350.5,25.0,4.35,13.45,62.5,55.44,23.31
2018,9,17,18,0,183.0,16.0,4.1,12.7,22.0,19.1,0.0
2018,9,17,18,15,91.5,8.0,4.0,12.3,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,67.0,6.5,1.8,8.2,8.0,0.0,0.0
2018,9,18,6,0,134.0,13.0,1.9,8.5,16.0,13.08,0.0
2018,9,18,6,15,291.0,23.5,2.2,9.25,51.5,42.72,12.7
2018,9,18,6,30,448.0,34.0,2.5,10.0,87.0,94.93,53.79
2018,9,18,6,45,536.5,41.0,2.8,10.75,135.5,148.97,98.45
2018,9,18,7,0,625.0,48.0,3.1,11.5,184.0,213.76,155.09
2018,9,18,7,15,680.0,52.5,3.0,12.1,236.5,275.64,211.37
2018,9,18,7,30,735.0,57.0,2.9,12.7,289.0,343.24,271.58
2018,9,18,7,45,771.5,60.5,2.8,13.25,341.5,407.05,327.33
2018,9,18,8,0,808.0,64.0,2.7,13.8,394.0,473.59,383.19
2018,9,18,8,15,833.0,67.0,2.65,14.4,444.0,535.66,433.45
2018,9,18,8,30,858.0,70.0,2.6,15.0,494.0,595.82,480.35
2018,9,18,8,45,876.0,72.5,2.55,15.6,540.0,653.4,523.47
2018,9,18,9,0,894.0,75.0,2.5,16.2,586.0,710.28,563.34
2018,9,18,9,15,907.5,76.0,2.5,16.8,626.5,761.14,596.99
2018,9,18,9,30,921.0,77.0,2.5,17.4,667.0,810.26,628.78
2018,9,18,9,45,930.5,78.5,2.45,18.0,701.5,854.65,656.3
2018,9,18,10,0,940.0,80.0,2.4,18.6,736.0,896.47,681.55
2018,9,18,10,15,947.0,81.0,2.45,19.1,764.0,932.71,703.82
2018,9,18,10,30,954.0,82.0,2.5,19.6,792.0,965.78,723.83
2018,9,18,10,45,959.0,82.5,2.5,20.1,812.5,993.07,739.42
2018,9,18,11,0,964.0,83.0,2.5,20.6,833.0,1016.74,752.62
2018,9,18,11,15,966.5,83.5,2.5,21.05,845.5,1034.26,761.97
2018,9,18,11,30,969.0,84.0,2.5,21.5,858.0,1047.85,768.9
2018,9,18,11,45,969.5,84.5,2.55,21.9,862.5,1055.48,772.81
2018,9,18,12,0,970.0,85.0,2.6,22.3,867.0,1059.05,774.28
2018,9,18,12,15,968.5,85.0,2.65,22.6,863.0,1055.99,771.97
2018,9,18,12,30,967.0,85.0,2.7,22.9,859.0,1048.89,767.24
2018,9,18,12,45,963.0,85.5,2.8,23.15,847.0,1035.9,759.5
2018,9,18,13,0,959.0,86.0,2.9,23.4,835.0,1019.03,749.34
2018,9,18,13,15,955.0,85.0,3.0,23.45,815.5,996.69,736.2
2018,9,18,13,30,951.0,84.0,3.1,23.5,796.0,970.68,720.64
2018,9,18,13,45,944.5,83.0,3.2,23.6,769.0,938.93,701.01
2018,9,18,14,0,938.0,82.0,3.3,23.7,742.0,903.95,679.07
2018,9,18,14,15,928.5,81.0,3.45,23.5,708.0,863.45,654.19
2018,9,18,14,30,919.0,80.0,3.6,23.3,674.0,820.33,627.06
2018,9,18,14,45,906.5,77.5,3.7,23.15,633.5,770.91,594.62
2018,9,18,15,0,894.0,75.0,3.8,23.0,593.0,719.62,560.28
2018,9,18,15,15,876.5,73.0,3.8,23.0,547.5,664.02,520.85
2018,9,18,15,30,859.0,71.0,3.8,23.0,502.0,607.6,478.08
2018,9,18,15,45,834.5,68.0,4.1,22.05,452.5,545.67,432.06
2018,9,18,16,0,810.0,65.0,4.4,21.1,403.0,486.16,385.76
2018,9,18,16,15,774.0,62.0,4.5,20.3,351.0,420.15,331.83
2018,9,18,16,30,738.0,59.0,4.6,19.5,299.0,356.73,277.88
2018,9,18,16,45,684.0,54.5,4.7,18.65,246.0,288.74,218.85
2018,9,18,17,0,630.0,50.0,4.8,17.8,193.0,226.28,163.29
2018,9,18,17,15,529.5,43.5,4.85,16.8,142.5,158.1,105.18
2018,9,18,17,30,429.0,37.0,4.9,15.8,92.0,102.04,59.63
2018,9,18,17,45,281.5,26.0,4.9,14.75,55.5,49.54,20.05
2018,9,18,18,0,134.0,15.0,4.9,13.7,19.0,16.76,0.0
2018,9,18,18,15,67.0,7.5,4.8,13.1,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,9,19,5,45,41.0,5.5,1.2,7.5,6.0,0.0,0.0
2018,9,19,6,0,82.0,11.0,1.2,7.8,12.0,10.93,0.0
2018,9,19,6,15,232.0,24.0,1.45,8.65,46.5,39.31,10.61
2018,9,19,6,30,382.0,37.0,1.7,9.5,81.0,89.52,52.09
2018,9,19,6,45,479.0,45.0,1.95,10.35,129.0,142.17,95.07
2018,9,19,7,0,576.0,53.0,2.2,11.2,177.0,206.65,150.6
2018,9,19,7,15,636.0,59.0,2.05,11.85,229.5,268.79,206.28
2018,9,19,7,30,696.0,65.0,1.9,12.5,282.0,337.1,266.12
2018,9,19,7,45,736.5,68.5,1.7,13.2,334.5,400.52,320.27
2018,9,19,8,0,777.0,72.0,1.5,13.9,387.0,467.15,374.52
2018,9,19,8,15,804.0,75.5,1.4,14.75,437.0,529.24,422.92
2018,9,19,8,30,831.0,79.0,1.3,15.6,487.0,592.31,469.74
2018,9,19,8,45,850.5,81.5,1.2,16.45,533.0,650.01,510.4
2018,9,19,9,0,870.0,84.0,1.1,17.3,579.0,703.44,545.59
2018,9,19,9,15,884.0,86.5,1.2,18.3,620.0,755.25,578.79
2018,9,19,9,30,898.0,89.0,1.3,19.3,661.0,805.43,610.24
2018,9,19,9,45,908.0,91.0,1.45,20.3,696.0,849.87,637.87
2018,9,19,10,0,918.0,93.0,1.6,21.3,731.0,891.84,663.52
2018,9,19,10,15,926.0,93.5,1.8,22.25,758.5,927.68,685.55
2018,9,19,10,30,934.0,94.0,2.0,23.2,786.0,960.46,705.43
2018,9,19,10,45,939.0,95.5,2.2,24.15,807.0,988.33,721.97
2018,9,19,11,0,944.0,97.0,2.4,25.1,828.0,1012.66,736.15
2018,9,19,11,15,947.5,97.5,2.5,25.6,841.0,1030.75,746.58
2018,9,19,11,30,951.0,98.0,2.6,26.1,854.0,1045.02,754.7
2018,9,19,11,45,952.5,98.0,2.7,26.6,859.0,1052.86,758.84
2018,9,19,12,0,954.0,98.0,2.8,27.1,864.0,1056.71,760.62
2018,9,19,12,15,953.5,97.5,2.85,27.35,860.0,1054.02,758.66
2018,9,19,12,30,953.0,97.0,2.9,27.6,856.0,1047.32,754.35
2018,9,19,12,45,950.5,97.0,2.95,27.85,844.5,1035.27,746.78
2018,9,19,13,0,948.0,97.0,3.0,28.1,833.0,1019.34,736.88
