Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,14,0,920.0,72.0,3.8,25.7,625.0,832.54,632.76
2018,10,9,14,15,878.5,79.0,4.0,25.35,582.0,776.42,596.44
2018,10,9,14,30,837.0,86.0,4.2,25.0,539.0,725.09,562.82
2018,10,9,14,45,847.5,76.5,4.45,24.6,505.5,685.96,537.62
2018,10,9,15,0,858.0,67.0,4.7,24.2,472.0,639.44,505.61
2018,10,9,15,15,834.0,64.0,4.7,24.2,426.0,580.6,460.22
2018,10,9,15,30,810.0,61.0,4.7,24.2,380.0,524.78,415.76
2018,10,9,15,45,774.0,58.0,4.9,22.8,331.0,460.04,365.43
2018,10,9,16,0,738.0,55.0,5.1,21.4,282.0,397.38,314.31
2018,10,9,16,15,683.5,50.5,5.05,20.4,231.5,328.38,255.42
2018,10,9,16,30,629.0,46.0,5.0,19.4,181.0,264.39,198.99
2018,10,9,16,45,539.0,40.0,4.9,18.45,134.0,195.75,139.03
2018,10,9,17,0,449.0,34.0,4.8,17.5,87.0,136.51,87.52
2018,10,9,17,15,291.0,23.5,4.7,16.65,51.5,71.12,28.23
2018,10,9,17,30,133.0,13.0,4.6,15.8,16.0,23.72,0.0
2018,10,9,17,45,66.5,6.5,4.5,15.0,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,10,6,15,90.5,11.5,0.95,9.3,16.0,17.06,0.0
2018,10,10,6,30,181.0,23.0,1.1,9.8,32.0,48.59,0.0
2018,10,10,6,45,314.0,33.5,1.2,10.3,71.5,101.32,63.73
2018,10,10,7,0,447.0,44.0,1.3,10.8,111.0,166.18,118.62
2018,10,10,7,15,526.0,51.0,1.25,11.2,158.5,226.55,172.28
2018,10,10,7,30,605.0,58.0,1.2,11.6,206.0,295.57,232.87
2018,10,10,7,45,655.0,63.0,1.2,11.95,255.0,358.23,287.6
2018,10,10,8,0,705.0,68.0,1.2,12.3,304.0,423.99,343.03
2018,10,10,8,15,740.5,71.0,1.05,12.9,351.5,484.94,391.6
2018,10,10,8,30,776.0,74.0,0.9,13.5,399.0,547.7,439.11
2018,10,10,8,45,802.5,76.0,0.8,14.05,443.5,605.05,480.74
2018,10,10,9,0,829.0,78.0,0.7,14.6,488.0,662.53,520.57
2018,10,10,9,15,849.5,78.5,0.75,15.2,527.0,713.71,554.45
2018,10,10,9,30,870.0,79.0,0.8,15.8,566.0,758.65,583.24
2018,10,10,9,45,887.5,78.5,0.8,16.45,600.0,803.33,610.58
2018,10,10,10,0,905.0,78.0,0.8,17.1,634.0,846.05,636.07
2018,10,10,10,15,913.0,78.5,0.85,17.7,659.5,879.53,656.05
2018,10,10,10,30,921.0,79.0,0.9,18.3,685.0,909.97,674.02
2018,10,10,10,45,926.0,80.0,0.95,18.9,703.5,935.07,688.47
2018,10,10,11,0,931.0,81.0,1.0,19.5,722.0,956.66,700.73
2018,10,10,11,15,933.5,81.0,1.05,19.95,732.0,971.11,708.92
2018,10,10,11,30,936.0,81.0,1.1,20.4,742.0,981.78,714.88
2018,10,10,11,45,936.5,81.5,1.15,20.8,744.5,987.29,717.87
2018,10,10,12,0,937.0,82.0,1.2,21.2,747.0,988.89,718.58
2018,10,10,12,15,934.5,82.5,1.3,21.35,741.5,983.74,716.71
2018,10,10,12,30,932.0,83.0,1.4,21.5,736.0,974.74,712.5
2018,10,10,12,45,927.0,83.0,1.5,21.65,722.0,959.04,704.02
2018,10,10,13,0,922.0,83.0,1.6,21.8,708.0,939.69,693.21
2018,10,10,13,15,915.5,81.5,1.75,21.8,686.5,913.75,679.0
2018,10,10,13,30,909.0,80.0,1.9,21.8,665.0,884.49,662.35
2018,10,10,13,45,899.5,79.0,2.0,21.8,636.5,850.16,641.48
2018,10,10,14,0,890.0,78.0,2.1,21.8,608.0,813.06,618.42
2018,10,10,14,15,876.5,76.5,2.3,21.6,573.0,769.73,591.82
2018,10,10,14,30,863.0,75.0,2.5,21.4,538.0,724.39,563.05
2018,10,10,14,45,844.5,73.0,2.65,21.2,497.5,673.28,529.0
2018,10,10,15,0,826.0,71.0,2.8,21.0,457.0,625.02,494.72
2018,10,10,15,15,801.0,68.0,2.8,21.0,412.0,566.67,450.06
2018,10,10,15,30,776.0,65.0,2.8,21.0,367.0,508.59,404.24
2018,10,10,15,45,738.0,61.5,3.15,20.15,318.5,444.1,353.78
2018,10,10,16,0,700.0,58.0,3.5,19.3,270.0,381.99,302.75
2018,10,10,16,15,641.5,54.0,3.6,18.5,221.0,314.21,244.96
2018,10,10,16,30,583.0,50.0,3.7,17.7,172.0,253.12,191.07
2018,10,10,16,45,488.5,43.0,3.8,16.95,126.0,184.22,131.27
2018,10,10,17,0,394.0,36.0,3.9,16.2,80.0,126.12,81.02
2018,10,10,17,15,242.0,23.5,4.05,15.45,46.0,62.83,20.58
2018,10,10,17,30,90.0,11.0,4.2,14.7,12.0,17.96,0.0
2018,10,10,17,45,45.0,5.5,4.3,13.9,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,11,6,15,43.0,8.5,1.15,8.85,10.5,11.0,0.0
2018,10,11,6,30,86.0,17.0,1.3,9.5,21.0,30.21,0.0
2018,10,11,6,45,225.0,32.0,1.5,10.1,60.5,82.37,51.67
2018,10,11,7,0,364.0,47.0,1.7,10.7,100.0,148.37,106.69
2018,10,11,7,15,379.0,56.5,1.7,11.25,130.5,186.72,143.17
2018,10,11,7,30,394.0,66.0,1.7,11.8,161.0,223.56,177.74
2018,10,11,7,45,295.5,89.5,1.75,12.35,169.5,230.98,187.73
2018,10,11,8,0,197.0,113.0,1.8,12.9,178.0,219.51,179.82
2018,10,11,8,15,212.5,127.0,1.65,13.5,207.0,253.84,208.36
2018,10,11,8,30,228.0,141.0,1.5,14.1,236.0,289.4,236.92
2018,10,11,8,45,403.0,136.5,1.35,14.7,325.5,416.1,338.35
2018,10,11,9,0,578.0,132.0,1.2,15.3,415.0,553.94,443.0
2018,10,11,9,15,702.0,112.0,1.0,15.95,483.0,647.12,509.21
2018,10,11,9,30,826.0,92.0,0.8,16.6,551.0,744.4,572.7
2018,10,11,9,45,850.5,89.0,0.6,17.3,585.5,790.57,597.16
2018,10,11,10,0,875.0,86.0,0.4,18.0,620.0,829.21,615.97
2018,10,11,10,15,884.0,87.0,0.5,18.5,646.0,863.19,637.33
2018,10,11,10,30,893.0,88.0,0.6,19.0,672.0,894.3,656.84
2018,10,11,10,45,900.0,89.0,0.7,19.55,691.0,920.52,673.09
2018,10,11,11,0,907.0,90.0,0.8,20.1,710.0,943.43,687.29
2018,10,11,11,15,911.0,90.0,0.9,20.45,721.0,958.9,697.36
2018,10,11,11,30,915.0,90.0,1.0,20.8,732.0,970.7,705.29
2018,10,11,11,45,917.5,89.0,1.1,21.1,734.5,976.19,709.46
2018,10,11,12,0,920.0,88.0,1.2,21.4,737.0,977.85,711.38
2018,10,11,12,15,920.0,88.0,1.3,21.6,732.5,974.48,710.47
2018,10,11,12,30,920.0,88.0,1.4,21.8,728.0,967.27,707.22
2018,10,11,12,45,918.5,86.0,1.5,22.0,715.0,952.57,699.2
2018,10,11,13,0,917.0,84.0,1.6,22.2,702.0,934.15,688.83
2018,10,11,13,15,911.5,83.0,1.7,22.25,681.0,909.74,674.88
2018,10,11,13,30,906.0,82.0,1.8,22.3,660.0,882.0,658.62
2018,10,11,13,45,897.5,80.5,1.85,22.4,632.0,847.99,637.33
2018,10,11,14,0,889.0,79.0,1.9,22.5,604.0,811.16,613.97
2018,10,11,14,15,876.5,77.0,2.0,22.4,569.0,768.07,586.86
2018,10,11,14,30,864.0,75.0,2.1,22.3,534.0,722.89,557.76
2018,10,11,14,45,846.5,72.5,2.2,22.25,493.5,671.87,523.72
2018,10,11,15,0,829.0,70.0,2.3,22.2,453.0,623.63,489.37
2018,10,11,15,15,803.5,67.5,2.3,22.2,408.0,565.49,445.33
2018,10,11,15,30,778.0,65.0,2.3,22.2,363.0,507.64,400.15
2018,10,11,15,45,740.0,61.0,2.25,21.75,314.5,442.59,348.44
2018,10,11,16,0,702.0,57.0,2.2,21.3,266.0,379.93,296.73
2018,10,11,16,15,643.0,52.0,1.95,20.4,216.5,310.96,238.67
2018,10,11,16,30,584.0,47.0,1.7,19.5,167.0,248.71,184.58
2018,10,11,16,45,488.5,40.5,1.45,18.6,121.5,180.39,126.2
2018,10,11,17,0,393.0,34.0,1.2,17.7,76.0,122.99,77.09
2018,10,11,17,15,241.0,22.0,1.35,17.05,43.5,60.15,13.16
2018,10,11,17,30,89.0,10.0,1.5,16.4,11.0,16.73,0.0
2018,10,11,17,45,44.5,5.0,1.65,15.75,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,12,6,15,97.0,9.5,1.05,9.85,14.0,15.59,0.0
2018,10,12,6,30,194.0,19.0,1.1,10.4,28.0,46.13,0.0
2018,10,12,6,45,337.0,28.5,1.2,11.0,67.5,100.71,60.94
2018,10,12,7,0,480.0,38.0,1.3,11.6,107.0,167.96,118.17
2018,10,12,7,15,559.5,44.5,1.4,12.3,155.0,229.48,172.94
2018,10,12,7,30,639.0,51.0,1.5,13.0,203.0,298.67,233.89
2018,10,12,7,45,688.5,56.0,1.65,13.75,253.0,362.81,290.04
2018,10,12,8,0,738.0,61.0,1.8,14.5,303.0,431.12,347.71
2018,10,12,8,15,772.0,63.5,1.85,15.55,350.5,492.11,397.02
2018,10,12,8,30,806.0,66.0,1.9,16.6,398.0,554.69,445.55
2018,10,12,8,45,830.5,68.5,2.0,17.65,442.5,612.47,488.82
2018,10,12,9,0,855.0,71.0,2.1,18.7,487.0,665.94,527.32
2018,10,12,9,15,876.0,71.5,2.1,19.35,527.0,717.87,561.85
2018,10,12,9,30,897.0,72.0,2.1,20.0,567.0,768.68,594.83
2018,10,12,9,45,914.5,71.5,2.1,20.6,601.5,814.07,623.46
2018,10,12,10,0,932.0,71.0,2.1,21.2,636.0,857.41,650.22
2018,10,12,10,15,940.5,72.0,2.25,21.9,662.5,892.47,672.15
2018,10,12,10,30,949.0,73.0,2.4,22.6,689.0,924.43,691.91
2018,10,12,10,45,954.5,73.5,2.55,23.35,707.5,949.8,707.07
2018,10,12,11,0,960.0,74.0,2.7,24.1,726.0,971.56,719.88
2018,10,12,11,15,963.5,74.5,2.8,24.5,737.5,987.75,729.61
2018,10,12,11,30,967.0,75.0,2.9,24.9,749.0,1000.05,736.94
2018,10,12,11,45,968.5,75.0,3.05,25.3,752.0,1005.91,740.61
2018,10,12,12,0,970.0,75.0,3.2,25.7,755.0,1007.75,741.81
2018,10,12,12,15,968.5,75.0,3.25,25.9,749.5,1002.72,738.45
2018,10,12,12,30,967.0,75.0,3.3,26.1,744.0,993.69,732.65
2018,10,12,12,45,963.5,74.5,3.35,26.3,730.0,978.28,722.8
2018,10,12,13,0,960.0,74.0,3.4,26.5,716.0,959.04,710.55
2018,10,12,13,15,955.0,73.5,3.45,26.55,695.5,934.78,695.44
2018,10,12,13,30,950.0,73.0,3.5,26.6,675.0,906.99,677.98
2018,10,12,13,45,941.5,72.0,3.5,26.7,646.0,872.34,655.39
2018,10,12,14,0,933.0,71.0,3.5,26.8,617.0,834.71,630.69
2018,10,12,14,15,921.0,69.0,3.5,26.65,581.5,790.47,601.81
2018,10,12,14,30,909.0,67.0,3.5,26.5,546.0,743.97,571.01
2018,10,12,14,45,892.0,65.0,3.5,26.4,504.5,692.06,535.75
2018,10,12,15,0,875.0,63.0,3.5,26.3,463.0,638.88,497.73
2018,10,12,15,15,850.0,61.0,3.5,26.3,417.0,580.0,453.07
2018,10,12,15,30,825.0,59.0,3.5,26.3,371.0,524.22,409.28
2018,10,12,15,45,790.0,55.0,3.15,25.5,321.5,458.36,356.96
2018,10,12,16,0,755.0,51.0,2.8,24.7,272.0,394.49,304.37
2018,10,12,16,15,701.0,47.0,2.55,23.35,222.0,325.81,247.09
2018,10,12,16,30,647.0,43.0,2.3,22.0,172.0,262.04,191.96
2018,10,12,16,45,554.0,37.0,2.0,20.65,125.0,191.32,131.62
2018,10,12,17,0,461.0,31.0,1.7,19.3,78.0,132.63,80.79
2018,10,12,17,15,286.5,20.5,1.9,18.55,44.5,63.95,4.9
2018,10,12,17,30,112.0,10.0,2.1,17.8,11.0,18.37,0.0
2018,10,12,17,45,56.0,5.0,2.25,17.0,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,6,15,124.0,9.0,1.45,8.6,14.5,8.58,0.0
2018,10,13,6,30,248.0,18.0,1.6,9.4,29.0,48.1,0.0
2018,10,13,6,45,402.5,26.0,1.8,10.2,70.5,108.88,64.17
2018,10,13,7,0,557.0,34.0,2.0,11.0,112.0,181.38,126.8
2018,10,13,7,15,632.5,39.0,2.1,11.75,161.0,244.66,184.18
2018,10,13,7,30,708.0,44.0,2.2,12.5,210.0,315.91,247.89
2018,10,13,7,45,754.5,47.5,2.35,13.25,260.5,380.73,305.53
2018,10,13,8,0,801.0,51.0,2.5,14.0,311.0,446.86,362.33
2018,10,13,8,15,831.5,53.5,2.45,15.0,359.5,508.58,412.73
2018,10,13,8,30,862.0,56.0,2.4,16.0,408.0,571.45,461.78
2018,10,13,8,45,883.0,59.0,2.4,17.0,453.0,629.7,505.4
2018,10,13,9,0,904.0,62.0,2.4,18.0,498.0,687.4,546.21
2018,10,13,9,15,918.0,63.5,2.4,18.8,537.0,737.42,579.04
2018,10,13,9,30,932.0,65.0,2.4,19.6,576.0,785.62,609.9
2018,10,13,9,45,941.0,66.5,2.35,20.35,608.0,827.77,635.62
2018,10,13,10,0,950.0,68.0,2.3,21.1,640.0,867.21,659.0
2018,10,13,10,15,957.0,69.0,2.3,21.8,666.0,901.41,679.02
2018,10,13,10,30,964.0,70.0,2.3,22.5,692.0,932.37,696.67
2018,10,13,10,45,968.5,70.5,2.3,23.2,710.0,957.05,710.05
2018,10,13,11,0,973.0,71.0,2.3,23.9,728.0,978.05,721.01
2018,10,13,11,15,975.5,71.5,2.35,24.25,738.5,993.39,729.85
2018,10,13,11,30,978.0,72.0,2.4,24.6,749.0,1004.78,736.29
2018,10,13,11,45,978.5,72.5,2.45,24.95,751.5,1010.28,739.07
2018,10,13,12,0,979.0,73.0,2.5,25.3,754.0,1011.7,739.43
2018,10,13,12,15,978.0,72.5,2.6,25.45,748.5,1006.45,736.73
2018,10,13,12,30,977.0,72.0,2.7,25.6,743.0,997.17,731.56
2018,10,13,12,45,974.0,71.0,2.75,25.75,729.0,981.45,721.86
2018,10,13,13,0,971.0,70.0,2.8,25.9,715.0,961.87,709.75
2018,10,13,13,15,965.0,69.5,2.9,25.85,693.5,936.47,694.81
2018,10,13,13,30,959.0,69.0,3.0,25.8,672.0,907.57,677.45
2018,10,13,13,45,950.0,68.0,3.1,25.75,642.5,872.24,655.61
2018,10,13,14,0,941.0,67.0,3.2,25.7,613.0,833.95,631.5
2018,10,13,14,15,928.5,65.5,3.25,25.5,577.5,789.65,602.97
2018,10,13,14,30,916.0,64.0,3.3,25.3,542.0,743.12,572.44
2018,10,13,14,45,898.5,62.5,3.4,25.1,500.5,691.2,537.7
2018,10,13,15,0,881.0,61.0,3.5,24.9,459.0,638.05,499.98
2018,10,13,15,15,856.5,58.5,3.5,24.9,413.0,578.67,454.64
2018,10,13,15,30,832.0,56.0,3.5,24.9,367.0,519.41,407.96
2018,10,13,15,45,796.5,52.5,3.6,23.9,317.5,456.6,358.49
2018,10,13,16,0,761.0,49.0,3.7,22.9,268.0,392.87,306.13
2018,10,13,16,15,704.5,45.0,3.65,21.8,217.5,323.12,247.07
2018,10,13,16,30,648.0,41.0,3.6,20.7,167.0,258.58,190.48
2018,10,13,16,45,551.5,35.0,3.5,19.6,120.5,187.25,128.96
2018,10,13,17,0,455.0,29.0,3.4,18.5,74.0,126.7,75.86
2018,10,13,17,15,281.5,19.5,3.6,17.5,42.0,61.2,0.0
2018,10,13,17,30,108.0,10.0,3.8,16.5,10.0,17.86,0.0
2018,10,13,17,45,54.0,5.0,4.0,15.55,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,14,6,15,115.5,9.0,1.65,7.5,13.5,0.0,0.0
2018,10,14,6,30,231.0,18.0,1.9,8.2,27.0,45.89,0.0
2018,10,14,6,45,387.5,26.5,2.15,8.95,68.0,108.01,63.33
2018,10,14,7,0,544.0,35.0,2.4,9.7,109.0,178.84,125.55
2018,10,14,7,15,623.0,41.0,2.55,10.4,159.0,243.48,184.38
2018,10,14,7,30,702.0,47.0,2.7,11.1,209.0,316.51,250.05
2018,10,14,7,45,752.0,50.0,2.8,11.85,260.0,381.93,308.6
2018,10,14,8,0,802.0,53.0,2.9,12.6,311.0,451.38,368.45
2018,10,14,8,15,834.5,56.5,2.9,13.4,360.5,512.89,419.65
2018,10,14,8,30,867.0,60.0,2.9,14.2,410.0,578.15,471.65
2018,10,14,8,45,891.5,61.5,2.85,15.0,456.0,636.96,516.55
2018,10,14,9,0,916.0,63.0,2.8,15.8,502.0,695.53,558.92
2018,10,14,9,15,932.5,65.0,2.8,16.5,542.5,748.33,594.49
2018,10,14,9,30,949.0,67.0,2.8,17.2,583.0,799.47,628.11
2018,10,14,9,45,960.5,68.0,2.75,17.85,616.5,843.51,655.79
2018,10,14,10,0,972.0,69.0,2.7,18.5,650.0,884.94,681.18
2018,10,14,10,15,981.5,69.5,2.7,19.1,677.5,921.2,703.15
2018,10,14,10,30,991.0,70.0,2.7,19.7,705.0,954.26,722.73
2018,10,14,10,45,998.5,70.5,2.75,20.3,725.5,982.1,739.13
2018,10,14,11,0,1006.0,71.0,2.8,20.9,746.0,1006.25,753.07
2018,10,14,11,15,1009.5,70.5,2.8,21.4,756.5,1021.67,761.09
2018,10,14,11,30,1013.0,70.0,2.8,21.9,767.0,1033.01,766.6
2018,10,14,11,45,1014.5,70.0,2.75,22.35,769.5,1038.93,768.37
2018,10,14,12,0,1016.0,70.0,2.7,22.8,772.0,1040.65,767.58
2018,10,14,12,15,1014.5,69.5,2.7,23.1,766.0,1034.73,762.97
2018,10,14,12,30,1013.0,69.0,2.7,23.4,760.0,1024.63,755.87
2018,10,14,12,45,1010.0,68.5,2.7,23.75,746.0,1009.04,745.22
2018,10,14,13,0,1007.0,68.0,2.7,24.1,732.0,989.43,732.13
2018,10,14,13,15,1001.5,67.5,2.7,24.2,710.0,963.72,715.84
2018,10,14,13,30,996.0,67.0,2.7,24.3,688.0,934.35,697.18
2018,10,14,13,45,989.0,66.0,2.7,24.4,659.0,899.64,674.92
2018,10,14,14,0,982.0,65.0,2.7,24.5,630.0,861.71,650.4
2018,10,14,14,15,970.0,63.5,2.7,24.5,593.5,816.37,620.84
2018,10,14,14,30,958.0,62.0,2.7,24.5,557.0,768.63,589.26
2018,10,14,14,45,941.5,60.0,2.75,24.5,514.5,715.09,553.36
2018,10,14,15,0,925.0,58.0,2.8,24.5,472.0,660.11,514.43
2018,10,14,15,15,901.5,55.5,2.8,24.5,424.5,599.3,468.52
2018,10,14,15,30,878.0,53.0,2.8,24.5,377.0,538.41,420.98
2018,10,14,15,45,843.0,50.5,2.25,23.7,326.5,472.23,367.46
2018,10,14,16,0,808.0,48.0,1.7,22.9,276.0,407.96,313.56
2018,10,14,16,15,754.0,43.5,1.6,21.5,224.0,338.12,255.44
2018,10,14,16,30,700.0,39.0,1.5,20.1,172.0,271.16,197.56
2018,10,14,16,45,603.0,33.5,1.45,18.7,123.5,197.46,134.57
2018,10,14,17,0,506.0,28.0,1.4,17.3,75.0,134.48,78.68
2018,10,14,17,15,299.5,18.0,1.55,16.7,41.5,60.56,0.0
2018,10,14,17,30,93.0,8.0,1.7,16.1,8.0,7.63,0.0
2018,10,14,17,45,46.5,4.0,1.9,15.5,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,15,6,15,134.5,9.0,1.7,7.45,14.0,0.0,0.0
2018,10,15,6,30,269.0,18.0,1.8,8.3,28.0,50.5,0.0
2018,10,15,6,45,431.5,25.0,1.9,9.1,69.5,112.53,63.73
2018,10,15,7,0,594.0,32.0,2.0,9.9,111.0,187.81,130.68
2018,10,15,7,15,669.5,36.5,2.1,10.7,161.0,252.47,189.87
2018,10,15,7,30,745.0,41.0,2.2,11.5,211.0,325.0,255.18
2018,10,15,7,45,790.0,44.5,2.35,12.25,262.0,388.97,312.7
2018,10,15,8,0,835.0,48.0,2.5,13.0,313.0,458.03,372.25
2018,10,15,8,15,864.5,50.5,2.35,13.95,362.0,520.78,423.48
2018,10,15,8,30,894.0,53.0,2.2,14.9,411.0,584.51,472.94
2018,10,15,8,45,915.0,55.0,2.05,15.85,456.0,642.87,515.94
2018,10,15,9,0,936.0,57.0,1.9,16.8,501.0,700.61,555.52
2018,10,15,9,15,949.0,59.0,1.8,17.6,540.5,751.64,587.85
2018,10,15,9,30,962.0,61.0,1.7,18.4,580.0,800.68,617.81
2018,10,15,9,45,971.0,62.5,1.6,19.25,613.0,843.69,642.6
2018,10,15,10,0,980.0,64.0,1.5,20.1,646.0,883.9,664.81
2018,10,15,10,15,987.5,65.0,1.4,20.65,672.5,919.19,683.93
2018,10,15,10,30,995.0,66.0,1.3,21.2,699.0,951.14,700.47
2018,10,15,10,45,999.5,66.5,1.25,21.75,717.5,976.29,713.15
2018,10,15,11,0,1004.0,67.0,1.2,22.3,736.0,997.64,723.37
2018,10,15,11,15,1007.0,67.0,1.1,22.85,746.5,1013.07,728.93
2018,10,15,11,30,1010.0,67.0,1.0,23.4,757.0,1024.45,731.95
2018,10,15,11,45,1010.5,67.5,0.95,23.9,759.5,1029.95,732.58
2018,10,15,12,0,1011.0,68.0,0.9,24.4,762.0,1031.26,730.83
2018,10,15,12,15,1009.5,68.0,1.0,24.65,756.0,1025.91,729.03
2018,10,15,12,30,1008.0,68.0,1.1,24.9,750.0,1016.4,724.79
2018,10,15,12,45,1005.0,67.0,1.15,25.2,736.0,1000.22,715.42
2018,10,15,13,0,1002.0,66.0,1.2,25.5,722.0,980.06,703.69
2018,10,15,13,15,996.0,65.5,1.3,25.5,699.5,953.99,689.89
2018,10,15,13,30,990.0,65.0,1.4,25.5,677.0,924.31,673.61
2018,10,15,13,45,981.5,64.0,1.5,25.55,647.5,888.52,652.98
2018,10,15,14,0,973.0,63.0,1.6,25.6,618.0,849.64,629.97
2018,10,15,14,15,960.5,62.0,1.7,25.45,582.0,804.86,603.02
2018,10,15,14,30,948.0,61.0,1.8,25.3,546.0,757.74,573.86
2018,10,15,14,45,931.0,59.0,1.9,25.15,503.5,704.33,539.54
2018,10,15,15,0,914.0,57.0,2.0,25.0,461.0,649.55,501.92
2018,10,15,15,15,890.0,54.5,2.0,25.0,414.0,589.05,456.83
2018,10,15,15,30,866.0,52.0,2.0,25.0,367.0,528.54,410.14
2018,10,15,15,45,831.5,49.5,1.7,24.05,317.5,463.36,358.49
2018,10,15,16,0,797.0,47.0,1.4,23.1,268.0,400.06,306.29
2018,10,15,16,15,742.5,43.0,1.35,21.75,217.0,331.42,249.29
2018,10,15,16,30,688.0,39.0,1.3,20.4,166.0,265.67,192.56
2018,10,15,16,45,587.0,33.0,1.25,19.1,118.0,191.42,129.41
2018,10,15,17,0,486.0,27.0,1.2,17.8,70.0,128.42,73.0
2018,10,15,17,15,286.0,17.5,1.25,17.05,38.5,54.07,0.0
2018,10,15,17,30,86.0,8.0,1.3,16.3,7.0,0.0,0.0
2018,10,15,17,45,43.0,4.0,1.35,15.5,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,16,6,15,123.5,8.5,1.7,6.45,12.5,0.0,0.0
2018,10,16,6,30,247.0,17.0,1.9,7.2,25.0,46.72,0.0
2018,10,16,6,45,408.0,24.5,2.1,7.95,65.5,107.05,59.18
2018,10,16,7,0,569.0,32.0,2.3,8.7,106.0,181.32,126.51
2018,10,16,7,15,645.5,37.0,2.4,9.45,155.0,245.25,185.33
2018,10,16,7,30,722.0,42.0,2.5,10.2,204.0,317.21,250.56
2018,10,16,7,45,768.5,45.5,2.55,11.0,254.5,382.48,309.27
2018,10,16,8,0,815.0,49.0,2.6,11.8,305.0,448.93,366.89
2018,10,16,8,15,845.5,52.0,2.45,12.65,353.5,511.63,418.68
2018,10,16,8,30,876.0,55.0,2.3,13.5,402.0,575.45,468.87
2018,10,16,8,45,897.0,57.5,2.15,14.35,447.0,633.45,512.27
2018,10,16,9,0,918.0,60.0,2.0,15.2,492.0,690.86,552.6
2018,10,16,9,15,933.0,61.0,1.95,16.0,531.0,741.26,585.39
2018,10,16,9,30,948.0,62.0,1.9,16.8,570.0,789.88,616.07
2018,10,16,9,45,957.5,63.5,1.8,17.6,602.5,832.7,641.44
2018,10,16,10,0,967.0,65.0,1.7,18.4,635.0,872.78,664.3
2018,10,16,10,15,973.5,66.0,1.75,19.05,660.5,906.76,684.67
2018,10,16,10,30,980.0,67.0,1.8,19.7,686.0,937.41,702.73
2018,10,16,10,45,985.0,67.5,1.8,20.35,704.5,962.61,716.49
2018,10,16,11,0,990.0,68.0,1.8,21.0,723.0,984.09,727.82
2018,10,16,11,15,992.5,68.5,1.85,21.55,733.5,999.41,736.16
2018,10,16,11,30,995.0,69.0,1.9,22.1,744.0,1010.72,742.06
2018,10,16,11,45,994.5,69.0,1.95,22.65,745.5,1014.56,743.31
2018,10,16,12,0,994.0,69.0,2.0,23.2,747.0,1014.28,742.13
2018,10,16,12,15,992.0,68.5,1.95,23.6,740.5,1007.87,736.39
2018,10,16,12,30,990.0,68.0,1.9,24.0,734.0,997.4,728.27
2018,10,16,12,45,986.0,68.0,1.9,24.35,720.0,981.69,717.75
2018,10,16,13,0,982.0,68.0,1.9,24.7,706.0,962.11,704.92
2018,10,16,13,15,976.0,67.5,1.9,24.85,684.0,936.43,688.78
2018,10,16,13,30,970.0,67.0,1.9,25.0,662.0,907.21,670.4
2018,10,16,13,45,961.0,65.5,1.85,25.1,632.5,870.97,646.95
2018,10,16,14,0,952.0,64.0,1.8,25.2,603.0,831.75,621.48
2018,10,16,14,15,939.5,62.5,1.85,25.1,567.0,787.12,593.54
2018,10,16,14,30,927.0,61.0,1.9,25.0,531.0,740.24,563.56
2018,10,16,14,45,909.0,59.5,1.9,24.95,489.5,687.67,528.54
2018,10,16,15,0,891.0,58.0,1.9,24.9,448.0,633.9,490.35
2018,10,16,15,15,866.0,55.5,1.9,24.9,401.5,573.98,445.55
2018,10,16,15,30,841.0,53.0,1.9,24.9,355.0,514.23,399.3
2018,10,16,15,45,803.5,50.0,1.55,23.9,305.5,448.45,346.98
2018,10,16,16,0,766.0,47.0,1.2,22.9,256.0,386.96,295.98
2018,10,16,16,15,705.0,43.0,1.25,21.5,205.5,315.81,237.49
2018,10,16,16,30,644.0,39.0,1.3,20.1,155.0,250.38,181.4
2018,10,16,16,45,539.0,33.0,1.3,18.7,109.0,177.98,120.07
2018,10,16,17,0,434.0,27.0,1.3,17.3,63.0,116.84,64.53
2018,10,16,17,15,252.5,17.0,1.45,16.65,34.5,48.67,0.0
2018,10,16,17,30,71.0,7.0,1.6,16.0,6.0,0.0,0.0
2018,10,16,17,45,35.5,3.5,1.75,15.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,17,6,15,84.5,7.5,1.1,7.55,10.0,0.0,0.0
2018,10,17,6,30,169.0,15.0,1.1,8.0,20.0,35.09,0.0
2018,10,17,6,45,337.0,24.0,1.1,8.5,58.5,94.4,50.52
2018,10,17,7,0,505.0,33.0,1.1,9.0,97.0,166.28,115.53
2018,10,17,7,15,587.0,39.0,1.1,9.6,145.0,229.15,172.3
2018,10,17,7,30,669.0,45.0,1.1,10.2,193.0,300.76,235.95
2018,10,17,7,45,719.5,49.0,1.1,10.8,242.5,365.27,292.93
2018,10,17,8,0,770.0,53.0,1.1,11.4,292.0,433.95,351.12
2018,10,17,8,15,803.0,56.5,1.0,12.3,340.0,496.58,401.28
2018,10,17,8,30,836.0,60.0,0.9,13.2,388.0,557.29,447.5
2018,10,17,8,45,859.0,62.0,0.8,14.05,432.0,613.94,488.36
2018,10,17,9,0,882.0,64.0,0.7,14.9,476.0,670.28,526.71
2018,10,17,9,15,897.5,66.0,0.7,15.75,514.5,720.62,558.58
2018,10,17,9,30,913.0,68.0,0.7,16.6,553.0,769.34,588.56
2018,10,17,9,45,924.5,69.5,0.75,17.45,586.0,812.39,614.82
2018,10,17,10,0,936.0,71.0,0.8,18.3,619.0,852.97,639.06
2018,10,17,10,15,944.0,72.0,0.8,19.05,644.5,887.25,658.22
2018,10,17,10,30,952.0,73.0,0.8,19.8,670.0,918.4,675.16
2018,10,17,10,45,957.5,73.5,0.8,20.55,688.5,943.39,688.02
2018,10,17,11,0,963.0,74.0,0.8,21.3,707.0,964.78,698.62
2018,10,17,11,15,966.0,74.5,0.75,21.95,717.5,980.16,704.71
2018,10,17,11,30,969.0,75.0,0.7,22.6,728.0,991.64,708.46
2018,10,17,11,45,969.5,75.0,0.6,23.25,730.0,996.24,706.96
2018,10,17,12,0,970.0,75.0,0.5,23.9,732.0,996.82,703.18
2018,10,17,12,15,968.5,75.0,0.4,24.2,726.0,991.53,696.98
2018,10,17,12,30,967.0,75.0,0.3,24.5,720.0,982.27,688.69
2018,10,17,12,45,964.0,74.5,0.15,24.8,706.5,967.11,676.3
2018,10,17,13,0,961.0,74.0,0.0,25.1,693.0,948.15,663.04
2018,10,17,13,15,955.5,73.0,0.15,25.25,671.5,922.71,649.96
2018,10,17,13,30,950.0,72.0,0.3,25.4,650.0,893.8,635.78
2018,10,17,13,45,941.0,70.5,0.45,25.55,621.0,858.13,617.36
2018,10,17,14,0,932.0,69.0,0.6,25.7,592.0,819.55,596.65
2018,10,17,14,15,919.0,67.5,0.75,25.55,556.5,775.27,572.17
2018,10,17,14,30,906.0,66.0,0.9,25.4,521.0,728.84,545.31
2018,10,17,14,45,887.5,64.0,1.05,25.3,479.5,676.26,513.02
2018,10,17,15,0,869.0,62.0,1.2,25.2,438.0,622.59,476.78
2018,10,17,15,15,842.5,59.5,1.2,25.2,392.0,562.93,432.87
2018,10,17,15,30,816.0,57.0,1.2,25.2,346.0,506.56,389.72
2018,10,17,15,45,777.0,53.5,1.2,24.2,296.5,440.39,338.99
2018,10,17,16,0,738.0,50.0,1.2,23.2,247.0,376.66,287.77
2018,10,17,16,15,675.5,45.5,1.2,21.8,197.5,306.07,229.66
2018,10,17,16,30,613.0,41.0,1.2,20.4,148.0,241.36,174.28
2018,10,17,16,45,505.0,34.0,1.2,19.05,103.0,169.18,113.47
2018,10,17,17,0,397.0,27.0,1.2,17.7,58.0,110.17,58.45
2018,10,17,17,15,215.5,15.5,1.3,17.0,30.5,42.03,0.0
2018,10,17,17,30,34.0,4.0,1.4,16.3,3.0,0.0,0.0
2018,10,17,17,45,17.0,2.0,1.5,15.55,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,15,82.0,7.5,1.1,7.95,9.5,0.0,0.0
2018,10,18,6,30,164.0,15.0,1.1,8.5,19.0,34.4,0.0
2018,10,18,6,45,307.0,25.0,1.1,9.1,54.5,89.25,45.66
2018,10,18,7,0,450.0,35.0,1.1,9.7,90.0,156.34,108.61
2018,10,18,7,15,552.0,40.5,1.05,10.35,139.0,219.63,164.65
2018,10,18,7,30,654.0,46.0,1.0,11.0,188.0,295.84,231.16
2018,10,18,7,45,704.5,50.5,0.95,11.65,237.0,360.0,287.35
2018,10,18,8,0,755.0,55.0,0.9,12.3,286.0,428.35,344.64
2018,10,18,8,15,788.0,58.5,0.75,12.95,333.5,490.12,393.7
2018,10,18,8,30,821.0,62.0,0.6,13.6,381.0,553.36,441.13
2018,10,18,8,45,844.5,64.0,0.4,14.2,424.5,606.14,477.83
2018,10,18,9,0,868.0,66.0,0.2,14.8,468.0,662.06,514.57
2018,10,18,9,15,884.0,68.0,0.25,15.65,506.5,712.07,546.39
2018,10,18,9,30,900.0,70.0,0.3,16.5,545.0,760.54,576.54
2018,10,18,9,45,912.0,71.5,0.35,17.3,577.5,803.43,602.5
2018,10,18,10,0,924.0,73.0,0.4,18.1,610.0,843.92,626.56
2018,10,18,10,15,932.5,74.5,0.5,18.8,636.0,878.79,647.92
2018,10,18,10,30,941.0,76.0,0.6,19.5,662.0,910.6,667.29
2018,10,18,10,45,946.5,76.5,0.7,20.2,680.0,935.29,682.09
2018,10,18,11,0,952.0,77.0,0.8,20.9,698.0,956.42,694.73
2018,10,18,11,15,955.0,77.0,0.8,21.6,708.0,970.99,701.28
2018,10,18,11,30,958.0,77.0,0.8,22.3,718.0,981.72,705.59
2018,10,18,11,45,959.0,77.0,0.85,22.95,720.5,986.68,707.63
2018,10,18,12,0,960.0,77.0,0.9,23.6,723.0,987.68,707.42
2018,10,18,12,15,958.5,77.0,0.85,24.0,717.0,982.38,702.17
2018,10,18,12,30,957.0,77.0,0.8,24.4,711.0,973.15,694.72
2018,10,18,12,45,954.5,76.0,0.75,24.75,697.5,957.95,683.9
2018,10,18,13,0,952.0,75.0,0.7,25.1,684.0,938.96,670.96
2018,10,18,13,15,946.0,74.0,0.6,25.15,662.5,913.26,653.76
2018,10,18,13,30,940.0,73.0,0.5,25.2,641.0,884.15,634.58
2018,10,18,13,45,931.0,71.5,0.45,25.3,612.0,848.76,612.36
2018,10,18,14,0,922.0,70.0,0.4,25.4,583.0,810.51,588.3
2018,10,18,14,15,908.5,68.5,0.45,25.3,547.5,766.24,562.31
2018,10,18,14,30,895.0,67.0,0.5,25.2,512.0,719.89,534.43
2018,10,18,14,45,876.5,65.0,0.6,25.15,471.0,667.83,502.52
2018,10,18,15,0,858.0,63.0,0.7,25.1,430.0,614.7,466.7
2018,10,18,15,15,831.0,60.0,0.7,25.1,384.0,558.17,425.52
2018,10,18,15,30,804.0,57.0,0.7,25.1,338.0,498.21,380.41
2018,10,18,15,45,764.5,53.5,0.75,24.2,289.5,432.56,330.8
2018,10,18,16,0,725.0,50.0,0.8,23.3,241.0,369.41,280.57
2018,10,18,16,15,661.5,45.0,0.85,22.05,191.5,298.82,222.88
2018,10,18,16,30,598.0,40.0,0.9,20.8,142.0,234.29,167.98
2018,10,18,16,45,488.0,33.0,1.0,19.6,98.0,162.82,108.11
2018,10,18,17,0,378.0,26.0,1.1,18.4,54.0,104.08,51.6
2018,10,18,17,15,204.5,15.0,1.15,17.6,28.5,39.75,0.0
2018,10,18,17,30,31.0,4.0,1.2,16.8,3.0,0.0,0.0
2018,10,18,17,45,15.5,2.0,1.25,16.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,15,78.0,7.0,1.05,8.6,9.0,0.0,0.0
2018,10,19,6,30,156.0,14.0,1.0,9.1,18.0,32.38,0.0
2018,10,19,6,45,315.5,23.5,0.95,9.55,54.0,88.7,42.24
2018,10,19,7,0,475.0,33.0,0.9,10.0,90.0,160.05,110.17
2018,10,19,7,15,560.5,39.5,0.9,10.65,137.0,220.7,164.67
2018,10,19,7,30,646.0,46.0,0.9,11.3,184.0,292.35,227.79
2018,10,19,7,45,698.0,50.5,0.9,11.95,233.0,356.59,284.08
2018,10,19,8,0,750.0,55.0,0.9,12.6,282.0,425.17,341.74
2018,10,19,8,15,784.0,58.0,0.9,13.55,329.0,486.53,391.12
2018,10,19,8,30,818.0,61.0,0.9,14.5,376.0,549.43,439.46
2018,10,19,8,45,842.0,63.5,0.85,15.4,419.5,602.84,478.38
2018,10,19,9,0,866.0,66.0,0.8,16.3,463.0,659.46,517.81
2018,10,19,9,15,882.0,68.0,0.95,17.25,501.5,709.28,551.21
2018,10,19,9,30,898.0,70.0,1.1,18.2,540.0,757.57,582.92
2018,10,19,9,45,909.5,72.0,1.2,19.1,572.5,800.5,609.93
2018,10,19,10,0,921.0,74.0,1.3,20.0,605.0,841.0,634.94
2018,10,19,10,15,929.0,75.0,1.4,20.95,630.5,874.69,654.99
2018,10,19,10,30,937.0,76.0,1.5,21.9,656.0,905.29,672.88
2018,10,19,10,45,942.5,77.0,1.55,22.8,674.0,930.41,686.54
2018,10,19,11,0,948.0,78.0,1.6,23.7,692.0,952.0,697.93
2018,10,19,11,15,951.0,78.0,1.55,24.2,702.0,966.46,704.47
2018,10,19,11,30,954.0,78.0,1.5,24.7,712.0,977.09,708.68
2018,10,19,11,45,954.5,78.0,1.5,25.15,714.0,981.51,709.97
2018,10,19,12,0,955.0,78.0,1.5,25.6,716.0,981.99,708.97
2018,10,19,12,15,952.0,78.5,1.45,25.85,709.5,975.89,703.82
